"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"02/13/12 07:10:06","16.4855","14.7","212.01","1","60.03","-8"
"02/13/12 07:14:57","16.4868","11.5","213.02","147","60.0","-6"
"02/13/12 07:19:57","16.4888","26.8","213.85","88","60.03","-5"
"02/13/12 07:24:57","16.4914","43.3","213.91","106","60.03","-5"
"02/13/12 07:29:57","16.4948","43.5","214.55","306","60.03","-4"
"02/13/12 07:34:56","16.4986","51.8","215.35","352","60.07","-3"
"02/13/12 07:39:56","16.5024","47.9","215.5","79","60.03","-3"
"02/13/12 07:44:56","16.5067","72.7","215.63","362","60.03","-2"
"02/13/12 07:49:56","16.5126","81.2","216.69","398","60.0","-1"
"02/13/12 07:54:57","16.5192","88.1","216.11","426","60.03","0"
"02/13/12 07:59:56","16.5264","95.6","216.63","459","60.03","1"
"02/13/12 08:04:56","16.5341","102.9","216.42","491","60.0","1"
"02/13/12 08:09:57","16.5425","110.1","216.29","524","60.03","2"
"02/13/12 08:14:57","16.5513","117.4","216.45","554","60.0","3"
"02/13/12 08:19:56","16.5608","123.8","216.57","579","60.03","3"
"02/13/12 08:24:57","16.5706","130.0","215.52","613","60.07","4"
"02/13/12 08:29:57","16.5811","136.7","217.39","634","60.03","5"
"02/13/12 08:34:57","16.5919","142.2","215.26","668","60.07","5"
"02/13/12 08:39:57","16.6033","148.1","217.36","684","60.03","6"
"02/13/12 08:44:56","16.6149","154.0","217.77","708","60.0","6"
"02/13/12 08:49:57","16.6272","159.1","217.42","730","60.03","6"
"02/13/12 08:54:57","16.6397","164.1","218.22","750","60.03","7"
"02/13/12 08:59:58","16.6527","168.4","218.53","762","59.96","8"
"02/13/12 09:04:57","16.6659","172.7","217.98","784","60.03","9"
"02/13/12 09:09:56","16.6795","177.3","218.72","799","60.0","9"
"02/13/12 09:14:56","16.6934","181.6","218.27","823","60.03","9"
"02/13/12 09:19:57","16.7077","185.4","218.36","842","60.03","10"
"02/13/12 09:24:57","16.7224","189.4","219.28","854","60.0","10"
"02/13/12 09:29:58","16.7373","193.8","218.79","870","60.0","10"
"02/13/12 09:34:56","16.7525","196.4","217.36","887","60.0","10"
"02/13/12 09:39:56","16.7679","196.7","217.72","893","60.03","11"
"02/13/12 09:44:57","16.7833","197.3","218.58","885","60.0","11"
"02/13/12 09:49:56","16.7985","197.1","218.94","887","60.03","11"
"02/13/12 09:54:57","16.814","196.3","219.26","883","60.03","12"
"02/13/12 09:59:56","16.8293","196.7","218.71","890","60.0","12"
"02/13/12 10:04:56","16.8446","196.9","218.92","887","60.07","13"
"02/13/12 10:09:57","16.86","196.8","218.59","887","60.03","13"
"02/13/12 10:14:57","16.8753","197.0","218.6","886","60.03","13"
"02/13/12 10:19:57","16.8907","196.5","219.02","880","60.03","14"
"02/13/12 10:24:57","16.906","197.6","218.49","891","60.03","13"
"02/13/12 10:29:56","16.9213","197.0","218.46","883","60.0","14"
"02/13/12 10:34:57","16.9366","197.7","218.79","891","60.0","15"
"02/13/12 10:39:58","16.952","196.1","218.2","890","60.0","15"
"02/13/12 10:44:56","16.9672","196.6","219.08","886","60.03","16"
"02/13/12 10:49:56","16.9825","197.1","218.81","874","60.0","17"
"02/13/12 10:54:57","16.9978","195.9","219.18","886","60.03","18"
"02/13/12 10:59:56","17.0131","196.3","218.42","897","60.0","19"
"02/13/12 11:04:57","17.0284","196.4","218.96","877","60.0","19"
"02/13/12 11:09:56","17.0437","197.2","219.06","886","60.03","19"
"02/13/12 11:14:58","17.059","196.5","218.62","885","60.03","19"
"02/13/12 11:19:58","17.0744","196.7","219.21","887","60.03","19"
"02/13/12 11:24:57","17.0896","197.6","218.64","872","60.03","19"
"02/13/12 11:29:57","17.105","196.2","218.37","886","60.0","19"
"02/13/12 11:34:57","17.1202","196.3","219.66","882","60.0","19"
"02/13/12 11:39:56","17.1355","197.0","217.78","895","60.03","19"
"02/13/12 11:44:57","17.1508","195.3","218.51","887","60.03","19"
"02/13/12 11:49:56","17.1661","196.1","217.39","891","60.03","18"
"02/13/12 11:54:57","17.1814","196.9","216.97","889","60.03","18"
"02/13/12 11:59:57","17.1967","196.1","216.69","892","60.03","18"
"02/13/12 12:04:57","17.212","196.0","215.87","891","60.0","18"
"02/13/12 12:09:56","17.2273","195.8","216.49","883","60.03","18"
"02/13/12 12:14:57","17.2426","195.8","217.99","894","60.0","19"
"02/13/12 12:19:57","17.2579","196.3","216.84","885","60.03","19"
"02/13/12 12:24:56","17.2731","196.2","217.62","892","60.03","19"
"02/13/12 12:29:57","17.2885","195.8","216.7","889","60.0","18"
"02/13/12 12:34:57","17.3037","196.2","217.51","887","60.03","18"
"02/13/12 12:39:57","17.3191","196.4","217.24","896","60.03","18"
"02/13/12 12:44:56","17.3343","196.3","218.45","889","60.03","18"
"02/13/12 12:49:56","17.3497","196.2","217.58","890","60.03","19"
"02/13/12 12:54:57","17.365","196.3","216.94","894","60.03","19"
"02/13/12 12:59:57","17.3803","196.4","216.64","890","60.03","20"
"02/13/12 13:04:58","17.3956","195.7","217.74","887","60.03","20"
"02/13/12 13:09:58","17.4109","196.5","217.42","886","60.0","20"
"02/13/12 13:14:57","17.4262","196.1","217.24","888","60.0","20"
"02/13/12 13:19:57","17.4415","196.2","217.93","889","60.03","20"
"02/13/12 13:24:58","17.4567","194.0","217.72","876","60.03","20"
"02/13/12 13:29:56","17.4716","192.0","217.25","870","60.03","20"
"02/13/12 13:34:56","17.4865","190.0","216.56","863","60.03","20"
"02/13/12 13:39:57","17.5013","187.9","217.84","847","60.03","19"
"02/13/12 13:44:57","17.5158","185.8","217.01","845","60.0","18"
"02/13/12 13:49:58","17.5303","183.8","218.69","830","60.03","17"
"02/13/12 13:54:56","17.5445","192.5","217.03","879","60.03","16"
"02/13/12 13:59:58","17.5572","184.5","217.15","837","60.0","16"
"02/13/12 14:04:56","17.5689","105.3","215.47","505","60.03","16"
"02/13/12 14:09:56","17.5811","184.8","217.64","831","60.03","15"
"02/13/12 14:14:58","17.5907","87.4","214.94","430","60.03","13"
"02/13/12 14:19:57","17.5997","90.2","215.17","436","60.0","13"
"02/13/12 14:24:56","17.6097","74.1","215.4","369","60.03","13"
"02/13/12 14:29:58","17.6146","39.1","213.28","365","60.07","11"
"02/13/12 14:34:56","17.6182","50.8","213.4","245","60.0","11"
"02/13/12 14:39:58","17.6216","35.9","214.5","330","60.0","11"
"02/13/12 14:44:56","17.6245","32.1","213.97","74","60.03","10"
"02/13/12 14:49:58","17.6269","22.5","214.3","251","60.03","10"
"02/13/12 14:54:56","17.6287","23.8","213.4","16","60.0","9"
"02/13/12 14:59:57","17.6303","11.9","213.86","29","60.0","9"
"02/13/12 15:04:57","17.6317","18.3","212.95","216","60.0","8"
"02/13/12 15:09:56","17.6327","11.0","212.67","50","60.0","8"
"02/13/12 15:14:57","17.6338","11.4","213.1","21","60.0","8"
"02/13/12 15:19:56","17.6348","16.3","213.31","53","60.0","7"
"02/13/12 15:24:56","17.6358","5.7","213.85","124","59.96","7"
"02/13/12 15:29:57","17.6365","12.6","211.74","251","60.0","6"
"02/13/12 15:34:56","17.6371","6.2","212.79","190","60.0","6"
"02/13/12 15:39:57","17.6377","10.6","212.23","1","60.03","6"
"02/13/12 15:44:56","17.6381","12.4","212.88","5","60.0","6"
"02/13/12 15:49:58","17.6385","0.0","212.23","0","60.0","6"
"02/13/12 15:54:57","17.6387","0.0","213.01","0","60.03","5"
"02/13/12 15:59:57","17.6391","13.8","212.52","30","60.0","5"
"02/13/12 16:04:58","17.6394","14.8","212.78","9","60.0","5"
"02/13/12 16:09:57","17.6397","0.0","211.9","0","60.0","5"
"02/14/12 08:29:56","17.64","0.0","212.22","0","60.03","1"
"02/14/12 08:34:57","17.6403","0.0","212.65","0","60.0","2"
"02/14/12 08:40:00","17.6407","12.6","212.76","64","60.03","2"
"02/14/12 08:44:59","17.641","4.3","212.84","179","60.03","2"
"02/14/12 08:49:58","17.6413","12.5","212.34","1","60.03","3"
"02/14/12 08:54:58","17.6415","0.0","213.27","0","60.03","3"
"02/14/12 08:59:58","17.6416","0.0","213.17","0","60.03","2"
"02/14/12 09:04:57","17.6417","0.0","212.94","0","60.07","2"
"02/14/12 09:09:56","17.642","0.0","212.95","0","60.03","3"
"02/14/12 09:14:59","17.6422","0.0","212.81","0","60.0","3"
"02/14/12 09:19:56","17.6425","10.8","213.21","3","60.03","3"
"02/14/12 09:24:56","17.6427","0.0","212.48","0","60.03","3"
"02/14/12 09:29:57","17.6431","0.0","211.6","0","60.03","3"
"02/14/12 09:34:57","17.6434","11.3","212.8","9","60.03","3"
"02/14/12 09:39:58","17.6437","0.0","212.57","244","60.03","3"
"02/14/12 09:44:58","17.644","11.1","213.03","2","60.03","3"
"02/14/12 09:49:58","17.6443","13.5","212.6","0","60.03","4"
"02/14/12 09:54:57","17.6447","0.0","213.22","188","60.0","4"
"02/14/12 09:59:57","17.6452","0.0","211.98","0","60.0","4"
"02/14/12 10:04:57","17.6457","0.0","212.77","0","60.03","4"
"02/14/12 10:09:56","17.6463","12.3","213.35","3","60.03","4"
"02/14/12 10:14:58","17.6469","10.9","212.48","56","60.07","4"
"02/14/12 10:19:58","17.6475","7.5","212.38","0","60.0","4"
"02/14/12 10:24:58","17.6481","0.0","211.91","0","60.03","4"
"02/14/12 10:29:58","17.6488","7.1","212.67","0","60.03","4"
"02/14/12 10:34:57","17.6495","12.4","212.55","87","60.0","4"
"02/14/12 10:39:57","17.6504","10.7","213.25","9","60.03","4"
"02/14/12 10:44:58","17.6512","15.1","212.98","130","60.07","4"
"02/14/12 10:49:57","17.6522","12.6","213.04","5","60.0","5"
"02/14/12 10:54:57","17.6533","14.5","212.88","152","60.03","5"
"02/14/12 10:59:57","17.6544","12.5","213.31","32","60.03","5"
"02/14/12 11:04:57","17.6553","16.1","213.79","139","60.0","5"
"02/14/12 11:09:58","17.6561","11.7","213.68","3","60.0","5"
"02/14/12 11:14:57","17.6568","12.2","213.28","16","60.0","5"
"02/14/12 11:19:57","17.6577","12.3","213.56","10","60.03","5"
"02/14/12 11:24:57","17.6586","14.8","214.01","0","60.03","5"
"02/14/12 11:29:57","17.6596","19.0","212.8","235","60.03","5"
"02/14/12 11:34:57","17.6608","14.8","213.56","37","60.0","5"
"02/14/12 11:39:57","17.6621","13.6","213.17","41","60.03","5"
"02/14/12 11:44:58","17.6633","24.4","213.15","271","60.03","5"
"02/14/12 11:49:58","17.6647","13.7","213.04","21","60.03","5"
"02/14/12 11:54:57","17.6662","20.7","213.25","36","60.03","6"
"02/14/12 11:59:58","17.6677","15.2","212.33","5","60.0","6"
"02/14/12 12:04:58","17.669","27.2","212.89","76","60.0","6"
"02/14/12 12:09:57","17.6703","27.7","212.46","82","60.0","6"
"02/14/12 12:14:57","17.6717","13.8","212.59","14","60.03","6"
"02/14/12 12:19:58","17.6732","20.7","212.91","23","60.03","6"
"02/14/12 12:24:58","17.6747","21.4","212.87","35","60.03","6"
"02/14/12 12:29:58","17.6765","32.7","212.36","67","60.03","6"
"02/14/12 12:34:57","17.6785","36.6","213.18","162","60.03","6"
"02/14/12 12:39:57","17.6805","17.3","212.63","31","60.03","6"
"02/14/12 12:44:58","17.6824","32.0","213.48","71","60.03","6"
"02/14/12 12:49:58","17.6843","32.8","213.34","204","60.03","6"
"02/14/12 12:54:58","17.6862","17.0","213.05","332","60.03","6"
"02/14/12 12:59:58","17.6882","16.1","213.29","225","60.07","7"
"02/14/12 13:04:57","17.6901","31.5","213.3","44","60.03","7"
"02/14/12 13:09:58","17.6921","18.8","212.92","18","60.03","7"
"02/14/12 13:14:57","17.694","22.7","213.74","294","60.0","7"
"02/14/12 13:19:58","17.6958","24.8","213.75","27","60.03","7"
"02/14/12 13:24:58","17.6976","24.4","213.49","261","60.03","7"
"02/14/12 13:29:58","17.6994","15.3","213.55","23","60.0","7"
"02/14/12 13:34:58","17.7011","29.7","213.85","116","60.03","7"
"02/14/12 13:39:58","17.7027","11.4","213.82","38","60.0","7"
"02/14/12 13:44:57","17.7042","25.9","213.46","72","60.03","7"
"02/14/12 13:49:58","17.7057","26.0","213.16","237","60.03","7"
"02/14/12 13:54:58","17.707","17.7","212.85","30","60.03","7"
"02/14/12 13:59:58","17.7085","11.6","212.94","11","60.03","7"
"02/14/12 14:04:57","17.7098","12.8","213.59","9","60.03","6"
"02/14/12 14:09:58","17.7112","16.6","212.65","5","60.0","7"
"02/14/12 14:14:57","17.7124","24.7","212.69","101","60.03","6"
"02/14/12 14:19:56","17.7137","12.7","213.98","237","60.03","6"
"02/14/12 14:24:57","17.7149","12.1","214.6","200","60.03","6"
"02/14/12 14:29:58","17.7161","11.5","213.75","8","60.03","6"
"02/14/12 14:34:57","17.7172","12.6","213.36","9","60.03","6"
"02/14/12 14:39:58","17.7183","20.2","213.51","126","60.07","6"
"02/14/12 14:44:57","17.7193","13.4","213.6","8","60.03","6"
"02/14/12 14:49:58","17.7203","11.7","213.4","0","60.03","6"
"02/14/12 14:54:57","17.7211","12.3","213.64","2","60.03","6"
"02/14/12 14:59:57","17.722","9.5","213.55","149","60.03","6"
"02/14/12 15:04:57","17.7227","11.3","214.15","1","60.03","6"
"02/14/12 15:09:58","17.7235","4.1","214.44","160","60.0","6"
"02/14/12 15:14:57","17.7241","14.8","213.58","84","60.03","6"
"02/14/12 15:19:57","17.7248","11.5","213.79","10","60.03","6"
"02/14/12 15:24:57","17.7253","0.2","213.08","0","60.0","5"
"02/14/12 15:29:57","17.7258","0.0","213.69","0","60.03","5"
"02/14/12 15:34:57","17.7262","14.0","213.34","0","60.03","5"
"02/14/12 15:39:58","17.7266","0.0","213.58","0","60.0","5"
"02/14/12 15:44:57","17.7269","0.0","212.96","0","60.0","5"
"02/14/12 15:49:58","17.7272","0.0","213.35","0","60.0","5"
"02/14/12 15:59:58","17.7274","0.0","212.4","0","60.03","4"
"02/15/12 07:40:03","17.7275","7.6","213.67","0","60.03","-2"
"02/15/12 07:44:58","17.7279","7.8","214.5","0","60.03","-1"
"02/15/12 07:49:58","17.7289","3.6","213.05","128","60.0","-1"
"02/15/12 07:54:57","17.7317","71.4","215.24","358","60.0","0"
"02/15/12 07:59:58","17.7376","77.7","214.45","388","60.03","1"
"02/15/12 08:04:58","17.7434","65.5","215.01","331","60.03","2"
"02/15/12 08:09:57","17.7488","78.6","215.98","389","60.03","3"
"02/15/12 08:14:57","17.7555","95.8","215.36","461","60.07","5"
"02/15/12 08:19:58","17.7619","49.9","213.75","358","60.0","6"
"02/15/12 08:24:57","17.7691","107.9","215.79","516","60.03","6"
"02/15/12 08:29:59","17.7767","119.3","216.14","558","60.03","7"
"02/15/12 08:34:58","17.7861","123.6","216.35","580","60.03","9"
"02/15/12 08:39:57","17.796","130.9","216.92","605","60.03","10"
"02/15/12 08:44:59","17.8065","137.1","216.38","639","60.03","11"
"02/15/12 08:49:58","17.8174","142.1","216.41","658","60.0","12"
"02/15/12 08:54:57","17.8286","145.6","217.22","676","60.03","13"
"02/15/12 08:59:58","17.8401","152.0","218.0","699","60.0","15"
"02/15/12 09:04:59","17.8519","156.0","217.83","718","60.03","16"
"02/15/12 09:09:58","17.8642","160.3","218.61","727","60.0","17"
"02/15/12 09:14:58","17.8769","165.8","218.54","755","60.03","17"
"02/15/12 09:19:59","17.8901","170.2","217.94","776","60.03","17"
"02/15/12 09:24:57","17.9033","171.2","217.82","781","60.03","18"
"02/15/12 09:29:57","17.9168","175.5","217.8","793","60.0","19"
"02/15/12 09:34:57","17.9306","180.5","217.79","819","60.03","19"
"02/15/12 09:39:58","17.9439","116.0","214.9","556","60.03","20"
"02/15/12 09:44:57","17.9556","167.2","216.27","766","60.0","19"
"02/15/12 09:49:59","17.9692","145.7","216.68","676","60.03","20"
"02/15/12 09:54:59","17.9835","196.3","217.07","889","60.03","21"
"02/15/12 09:59:58","17.9987","196.3","217.01","886","60.0","22"
"02/15/12 10:04:58","18.014","195.6","216.96","892","60.03","23"
"02/15/12 10:09:57","18.0292","195.7","217.76","885","60.0","23"
"02/15/12 10:14:59","18.0446","195.9","217.77","887","60.03","24"
"02/15/12 10:19:58","18.0588","195.8","217.55","886","60.0","24"
"02/15/12 10:24:59","18.074","195.4","217.41","888","60.03","24"
"02/15/12 10:29:58","18.0869","196.4","217.15","877","60.03","24"
"02/15/12 10:34:58","18.1018","197.1","217.27","893","60.03","24"
"02/15/12 10:39:57","18.1171","196.1","217.13","890","60.03","25"
"02/15/12 10:44:58","18.1308","195.2","216.87","885","60.03","26"
"02/15/12 10:49:58","18.1441","138.9","215.68","647","60.03","26"
"02/15/12 10:54:58","18.1572","155.5","216.0","718","60.03","25"
"02/15/12 10:59:59","18.17","155.9","216.84","717","60.03","25"
"02/15/12 11:04:57","18.1842","194.9","217.69","885","60.03","25"
"02/15/12 11:09:58","18.1982","170.7","216.8","782","60.07","26"
"02/15/12 11:14:59","18.2119","195.1","217.78","869","60.03","26"
"02/15/12 11:19:59","18.2262","196.5","217.45","889","60.03","26"
"02/15/12 11:24:58","18.2411","127.2","215.52","591","60.0","27"
"02/15/12 11:29:57","18.2545","196.2","216.63","889","60.03","26"
"02/15/12 11:34:59","18.269","178.7","216.49","811","60.0","25"
"02/15/12 11:39:57","18.284","197.0","217.4","890","60.0","27"
"02/15/12 11:44:57","18.2981","142.2","216.58","658","60.03","27"
"02/15/12 11:49:58","18.3121","196.0","217.44","882","60.0","28"
"02/15/12 11:54:57","18.327","195.9","217.47","897","60.07","29"
"02/15/12 11:59:58","18.3422","195.9","216.98","894","60.0","29"
"02/15/12 12:04:58","18.3574","196.1","216.87","878","60.0","29"
"02/15/12 12:09:59","18.3726","195.4","216.8","890","60.0","30"
"02/15/12 12:14:57","18.3878","196.2","217.12","881","60.0","30"
"02/15/12 12:19:57","18.403","196.1","216.78","884","60.03","30"
"02/15/12 12:24:59","18.4183","195.6","216.56","888","60.0","30"
"02/15/12 12:29:58","18.4335","195.9","216.66","884","60.03","29"
"02/15/12 12:34:59","18.4488","195.5","216.51","888","60.03","29"
"02/15/12 12:39:58","18.464","195.5","216.75","885","60.0","29"
"02/15/12 12:44:58","18.4793","195.8","217.36","883","60.0","29"
"02/15/12 12:49:57","18.4945","196.3","217.18","886","60.03","28"
"02/15/12 12:54:58","18.5098","196.1","217.8","886","60.03","28"
"02/15/12 12:59:57","18.525","196.3","217.92","881","60.0","28"
"02/15/12 13:04:59","18.5403","196.2","217.44","881","60.0","27"
"02/15/12 13:09:59","18.5556","196.4","217.48","885","60.0","27"
"02/15/12 13:14:58","18.5708","196.1","217.46","887","60.0","26"
"02/15/12 13:19:59","18.5859","191.6","217.34","867","60.0","27"
"02/15/12 13:24:59","18.6008","192.1","217.86","867","60.03","26"
"02/15/12 13:29:59","18.6157","188.3","217.02","856","60.0","26"
"02/15/12 13:34:58","18.6302","186.4","216.77","845","60.0","26"
"02/15/12 13:39:59","18.6447","183.3","217.59","828","60.0","26"
"02/15/12 13:44:58","18.6587","178.6","217.4","813","60.0","26"
"02/15/12 13:49:59","18.6725","176.6","216.61","801","60.0","25"
"02/15/12 13:54:57","18.686","172.6","216.71","795","60.03","25"
"02/15/12 13:59:58","18.6994","170.2","216.79","777","60.0","25"
"02/15/12 14:04:59","18.7125","166.8","216.65","763","60.0","24"
"02/15/12 14:09:58","18.7255","164.1","216.8","748","60.0","24"
"02/15/12 14:14:59","18.7381","162.0","216.75","742","60.03","22"
"02/15/12 14:19:58","18.7506","158.7","217.07","723","60.0","21"
"02/15/12 14:24:57","18.7628","153.5","217.17","704","60.0","21"
"02/15/12 14:29:59","18.7746","149.8","217.59","688","60.03","20"
"02/15/12 14:34:57","18.786","145.1","216.61","670","60.03","20"
"02/15/12 14:39:58","18.7972","141.7","216.06","653","59.96","20"
"02/15/12 14:44:58","18.808","136.1","216.95","636","60.03","20"
"02/15/12 14:49:58","18.8185","131.2","216.01","609","59.96","20"
"02/15/12 14:54:57","18.8284","127.0","216.73","593","60.03","20"
"02/15/12 14:59:57","18.8381","121.6","216.2","569","60.0","20"
"02/15/12 15:04:59","18.8474","115.5","216.39","544","60.03","20"
"02/15/12 15:09:58","18.8563","111.6","215.79","529","60.0","20"
"02/15/12 15:14:57","18.8647","106.7","215.58","504","60.0","20"
"02/15/12 15:19:58","18.8728","100.4","216.01","480","60.03","20"
"02/15/12 15:24:58","18.8804","94.4","215.74","455","60.0","19"
"02/15/12 15:29:58","18.8875","89.2","216.14","430","60.03","19"
"02/15/12 15:34:59","18.8943","84.4","216.05","411","60.0","18"
"02/15/12 15:39:58","18.9007","78.4","216.03","385","60.0","18"
"02/15/12 15:44:59","18.9064","72.1","215.45","361","60.0","17"
"02/15/12 15:49:59","18.9119","66.9","215.44","333","59.96","17"
"02/15/12 15:54:58","18.9168","60.6","215.32","314","60.03","15"
"02/15/12 15:59:58","18.9212","48.6","214.73","327","60.0","15"
"02/15/12 16:04:57","18.9251","51.6","214.91","399","60.03","14"
"02/15/12 16:09:59","18.9286","45.7","214.91","252","60.03","13"
"02/15/12 16:14:58","18.9313","34.2","214.61","247","60.0","12"
"02/15/12 16:19:58","18.9333","13.3","213.82","134","60.0","11"
"02/15/12 16:24:58","18.9347","24.9","213.67","274","60.0","11"
"02/15/12 16:29:58","18.9359","21.2","213.83","206","60.03","10"
"02/15/12 16:34:59","18.937","13.5","213.18","1","60.0","9"
"02/15/12 16:39:58","18.9379","13.6","213.28","105","59.96","9"
"02/15/12 16:44:58","18.9384","12.0","213.36","0","60.03","8"
"02/15/12 16:49:59","18.9387","14.0","212.8","4","60.0","8"
"02/17/12 08:13:41","19.0572","0.0","213.17","0","60.03","0"
"02/17/12 08:43:41","19.0574","0.0","212.5","0","60.03","2"
"02/17/12 08:48:41","19.0578","0.0","213.13","0","60.03","3"
"02/17/12 08:53:41","19.0581","0.0","212.63","0","60.03","3"
"02/17/12 08:58:44","19.0583","0.0","211.39","0","60.03","3"
"02/17/12 09:03:40","19.0586","0.0","211.99","0","60.03","3"
"02/17/12 09:08:40","19.0589","0.0","213.0","225","60.03","4"
"02/17/12 09:13:41","19.0592","0.0","212.04","0","60.0","4"
"02/17/12 09:18:40","19.0595","0.0","211.62","0","60.03","4"
"02/17/12 09:23:40","19.0599","0.0","212.02","0","60.03","4"
"02/17/12 09:28:42","19.0603","15.0","212.66","3","60.03","4"
"02/17/12 09:33:41","19.0607","6.9","211.72","248","60.03","4"
"02/17/12 09:38:41","19.0611","0.0","213.07","0","60.03","5"
"02/17/12 09:43:40","19.0615","0.0","211.97","0","60.03","4"
"02/17/12 09:48:41","19.0619","2.3","212.49","0","60.0","4"
"02/17/12 09:53:40","19.0625","14.9","212.12","62","60.03","5"
"02/17/12 09:58:41","19.0631","12.1","212.65","2","60.0","5"
"02/17/12 10:03:40","19.0638","0.0","213.44","264","60.0","5"
"02/17/12 10:08:41","19.0643","0.0","214.25","0","60.0","5"
"02/17/12 10:13:41","19.0649","13.9","213.99","0","60.03","5"
"02/17/12 10:18:40","19.0656","12.0","213.92","72","60.0","5"
"02/17/12 10:23:40","19.0666","12.0","213.68","38","60.03","5"
"02/17/12 10:28:40","19.068","27.1","214.42","200","60.03","5"
"02/17/12 10:33:41","19.0696","19.6","212.65","190","60.03","5"
"02/17/12 10:38:41","19.0713","12.1","212.83","2","60.0","6"
"02/17/12 10:43:42","19.0731","21.9","212.56","243","60.03","6"
"02/17/12 10:48:41","19.0755","41.1","212.92","103","60.0","6"
"02/17/12 10:53:41","19.0784","32.5","212.9","164","60.07","6"
"02/17/12 10:58:40","19.0812","28.8","212.15","174","60.03","6"
"02/17/12 11:03:42","19.0841","52.9","212.76","375","60.0","6"
"02/17/12 11:08:41","19.088","46.1","213.03","383","60.07","6"
"02/17/12 11:13:40","19.0925","80.1","213.59","394","60.0","6"
"02/17/12 11:18:40","19.0992","115.7","215.42","547","60.03","7"
"02/17/12 11:23:41","19.1087","77.0","214.59","383","60.0","9"
"02/17/12 11:28:41","19.1175","161.8","217.23","743","60.03","9"
"02/17/12 11:33:42","19.1266","94.7","215.74","455","60.03","9"
"02/17/12 11:38:41","19.1346","44.2","214.0","373","60.03","9"
"02/17/12 11:43:41","19.1401","74.9","214.25","373","60.03","9"
"02/17/12 11:48:40","19.1454","68.7","214.69","346","60.03","9"
"02/17/12 11:53:41","19.1515","77.7","214.17","387","60.03","9"
"02/17/12 11:58:40","19.1569","67.9","213.4","346","60.03","9"
"02/17/12 12:03:40","19.1627","81.9","213.5","404","60.03","9"
"02/17/12 12:08:41","19.1693","92.6","214.61","446","60.0","9"
"02/17/12 12:13:40","19.1782","132.8","215.38","626","60.03","9"
"02/17/12 12:18:41","19.1869","136.6","215.76","635","60.03","9"
"02/17/12 12:23:41","19.1961","139.8","215.95","647","60.03","10"
"02/17/12 12:28:42","19.2061","162.2","215.97","742","60.03","11"
"02/17/12 12:33:42","19.216","118.1","214.75","560","60.03","11"
"02/17/12 12:38:40","19.2258","110.3","214.16","530","60.03","11"
"02/17/12 12:43:41","19.2347","106.3","215.73","506","60.03","11"
"02/17/12 12:48:42","19.2431","100.3","215.01","483","60.0","11"
"02/17/12 12:53:40","19.2509","109.3","215.53","523","60.03","11"
"02/17/12 12:58:41","19.2586","88.7","214.8","433","60.03","11"
"02/17/12 13:03:42","19.2646","74.0","215.04","369","60.0","10"
"02/17/12 13:08:41","19.2705","79.9","214.85","397","60.03","10"
"02/17/12 13:13:40","19.2768","82.4","215.42","405","60.0","10"
"02/17/12 13:18:40","19.2833","73.3","214.65","369","60.03","10"
"02/17/12 13:23:42","19.2892","72.8","214.88","364","60.0","10"
"02/17/12 13:28:41","19.2951","67.1","214.98","338","60.0","9"
"02/17/12 13:33:42","19.2999","71.5","215.07","297","60.03","9"
"02/17/12 13:38:40","19.3047","61.5","215.0","318","60.0","9"
"02/17/12 13:43:41","19.3096","64.7","214.92","326","60.07","9"
"02/17/12 13:48:40","19.3142","43.0","214.84","201","60.03","9"
"02/17/12 13:53:40","19.3186","55.6","214.52","103","60.0","9"
"02/17/12 13:58:41","19.322","49.9","214.0","379","60.03","8"
"02/17/12 14:03:42","19.3252","46.3","214.31","264","59.96","8"
"02/17/12 14:08:41","19.3286","39.7","214.16","109","60.03","7"
"02/17/12 14:13:41","19.3323","39.6","214.19","106","60.03","6"
"02/17/12 14:18:41","19.3357","43.0","214.43","248","60.0","6"
"02/17/12 14:23:40","19.3387","41.7","213.44","166","60.0","6"
"02/17/12 14:28:41","19.3413","33.7","213.44","228","60.0","6"
"02/17/12 14:33:42","19.3435","37.5","213.6","134","60.0","6"
"02/17/12 14:38:41","19.3454","26.0","213.63","17","60.0","6"
"02/17/12 14:43:41","19.3474","36.2","214.33","48","60.03","5"
"02/17/12 14:48:40","19.3493","21.9","213.9","18","60.03","5"
"02/17/12 14:53:41","19.3509","27.0","213.86","60","60.0","5"
"02/17/12 14:58:41","19.3524","11.6","213.46","26","60.0","5"
"02/17/12 15:03:42","19.3538","23.6","213.36","145","60.0","4"
"02/17/12 15:08:40","19.3551","16.2","213.76","3","60.0","4"
"02/17/12 15:13:42","19.3563","19.4","213.6","179","60.0","4"
"02/17/12 15:18:41","19.3575","11.6","213.22","144","60.0","4"
"02/17/12 15:23:41","19.3587","14.6","212.93","51","60.03","3"
"02/17/12 15:28:40","19.3598","12.1","213.25","5","60.03","3"
"02/17/12 15:33:41","19.3607","5.5","213.86","236","60.0","3"
"02/17/12 15:38:40","19.3615","13.1","213.58","22","60.0","3"
"02/17/12 15:43:41","19.3623","11.0","213.01","86","60.03","3"
"02/17/12 15:48:40","19.3629","13.8","212.55","10","60.0","3"
"02/17/12 15:53:41","19.3635","0.0","211.65","168","60.0","3"
"02/17/12 15:58:41","19.3638","0.0","212.82","0","60.0","2"
"02/17/12 16:03:41","19.3641","0.0","212.51","0","60.0","2"
"02/17/12 16:08:40","19.3646","6.4","212.36","230","60.0","2"
"02/17/12 16:13:41","19.365","14.2","212.3","2","60.0","2"
"02/17/12 16:18:41","19.3653","0.0","212.57","0","60.0","2"
"02/17/12 16:23:40","19.3656","14.5","212.81","46","60.0","2"
"02/17/12 16:33:42","19.3657","0.0","212.2","0","60.0","0"
"02/18/12 08:03:45","19.366","8.3","211.63","0","60.03","-3"
"02/18/12 08:08:42","19.3664","13.5","212.28","68","60.03","-2"
"02/18/12 08:13:42","19.367","14.2","212.73","44","60.03","-2"
"02/18/12 08:18:42","19.3676","15.9","212.42","29","60.03","-2"
"02/18/12 08:23:42","19.3685","6.2","212.2","240","60.0","-1"
"02/18/12 08:28:42","19.3693","11.1","211.55","14","60.0","-1"
"02/18/12 08:33:41","19.3702","11.7","212.09","8","60.03","-1"
"02/18/12 08:38:41","19.3713","12.7","212.31","5","60.03","-1"
"02/18/12 08:43:42","19.3726","12.9","213.27","28","60.03","-1"
"02/18/12 08:48:41","19.374","15.7","212.23","5","60.03","-1"
"02/18/12 08:53:41","19.3751","14.4","212.81","8","60.07","0"
"02/18/12 08:58:42","19.3761","16.7","213.28","1","60.03","0"
"02/18/12 09:03:41","19.3771","12.9","212.54","2","60.0","0"
"02/18/12 09:08:42","19.3781","12.0","212.59","1","60.03","0"
"02/18/12 09:13:40","19.3791","16.5","212.53","0","60.03","0"
"02/18/12 09:18:41","19.38","16.0","212.26","165","60.03","0"
"02/18/12 09:23:42","19.381","3.8","213.76","279","60.03","0"
"02/18/12 09:28:41","19.3821","13.0","214.37","8","60.03","0"
"02/18/12 09:33:42","19.3833","24.4","214.01","58","60.0","0"
"02/18/12 09:38:41","19.3847","17.1","214.39","4","60.03","0"
"02/18/12 09:43:41","19.3861","13.6","214.53","13","60.03","0"
"02/18/12 09:48:41","19.3875","20.9","213.17","30","60.03","1"
"02/18/12 09:53:41","19.389","16.0","213.68","241","60.03","0"
"02/18/12 09:58:41","19.3906","20.8","212.91","157","60.07","1"
"02/18/12 10:03:41","19.3923","16.8","213.56","83","60.03","1"
"02/18/12 10:08:42","19.3942","34.3","213.4","238","60.0","1"
"02/18/12 10:13:42","19.3961","33.0","213.67","193","60.0","1"
"02/18/12 10:18:41","19.3978","15.8","214.66","20","60.03","1"
"02/18/12 10:23:41","19.3997","13.8","214.3","49","60.0","1"
"02/18/12 10:28:42","19.4015","19.7","214.48","292","60.03","1"
"02/18/12 10:33:41","19.4033","31.6","213.74","120","60.03","1"
"02/18/12 10:38:41","19.4051","32.7","213.29","315","60.0","1"
"02/18/12 10:43:42","19.4071","18.3","213.9","20","60.03","1"
"02/18/12 10:48:42","19.4091","33.1","214.17","207","60.03","1"
"02/18/12 10:53:41","19.4115","37.1","214.06","281","60.03","1"
"02/18/12 10:58:42","19.4143","42.5","213.75","117","60.03","2"
"02/18/12 11:03:41","19.4172","44.8","214.23","259","60.03","1"
"02/18/12 11:08:41","19.4207","45.5","214.98","366","60.03","2"
"02/18/12 11:13:40","19.4246","58.0","215.33","192","60.03","2"
"02/18/12 11:18:41","19.4284","40.0","215.57","258","60.03","3"
"02/18/12 11:23:42","19.4326","40.8","215.99","87","60.0","3"
"02/18/12 11:28:41","19.4364","55.8","214.9","124","60.03","3"
"02/18/12 11:33:42","19.4401","54.2","214.0","221","60.03","4"
"02/18/12 11:38:40","19.4437","39.8","213.92","152","60.0","4"
"02/18/12 11:43:41","19.4474","53.4","214.1","127","60.03","4"
"02/18/12 11:48:42","19.4508","36.7","214.33","236","60.03","3"
"02/18/12 11:53:42","19.4541","36.3","214.44","337","60.03","4"
"02/18/12 11:58:42","19.4573","37.0","214.07","102","60.07","4"
"02/18/12 12:03:41","19.4607","36.8","213.3","170","60.03","4"
"02/18/12 12:08:42","19.464","47.7","213.85","206","60.0","3"
"02/18/12 12:13:41","19.4672","46.0","214.3","266","60.03","4"
"02/18/12 12:18:42","19.4704","45.3","213.39","269","60.03","4"
"02/18/12 12:23:41","19.4734","33.3","214.01","165","60.07","3"
"02/18/12 12:28:41","19.4762","39.1","214.36","137","60.03","3"
"02/18/12 12:33:42","19.4791","45.5","213.91","221","60.03","3"
"02/18/12 12:38:41","19.4821","34.4","215.17","91","60.03","3"
"02/18/12 12:43:42","19.4854","45.8","214.95","131","60.0","3"
"02/18/12 12:48:42","19.4883","33.1","214.51","113","60.03","3"
"02/18/12 12:53:41","19.4915","49.0","214.09","109","60.03","3"
"02/18/12 12:58:40","19.4951","58.4","214.91","343","60.0","3"
"02/18/12 13:03:42","19.4996","70.1","215.02","354","60.07","3"
"02/18/12 13:08:42","19.5072","83.3","215.25","406","60.03","4"
"02/18/12 13:13:41","19.5125","60.9","214.84","312","60.0","4"
"02/18/12 13:18:42","19.5177","48.0","214.95","384","60.0","4"
"02/18/12 13:23:41","19.5221","64.4","215.16","329","60.03","4"
"02/18/12 13:28:42","19.5265","46.4","213.92","313","60.03","4"
"02/18/12 13:33:41","19.5303","51.3","214.15","107","60.03","4"
"02/18/12 13:38:42","19.5339","41.5","213.86","366","60.03","4"
"02/18/12 13:43:41","19.5374","37.4","213.27","118","60.0","4"
"02/18/12 13:48:42","19.541","54.7","214.06","98","60.07","3"
"02/18/12 13:53:42","19.5446","41.4","213.83","206","60.0","4"
"02/18/12 13:58:41","19.5482","45.5","214.01","350","60.03","3"
"02/18/12 14:03:42","19.5519","50.5","213.91","303","60.03","3"
"02/18/12 14:08:41","19.555","46.2","212.85","356","60.0","3"
"02/18/12 14:13:41","19.5588","41.3","213.29","106","60.07","3"
"02/18/12 14:18:42","19.5619","42.7","213.61","317","60.03","3"
"02/18/12 14:23:42","19.5638","0.0","212.54","0","60.0","2"
"02/18/12 14:28:42","19.5648","38.8","213.77","303","60.03","2"
"02/18/12 14:33:42","19.5675","31.5","214.55","261","60.03","3"
"02/18/12 14:38:41","19.5703","33.9","214.54","132","60.03","3"
"02/18/12 14:43:41","19.5739","45.0","214.33","409","60.03","3"
"02/18/12 14:48:42","19.5779","64.4","214.7","326","60.03","3"
"02/18/12 14:53:41","19.5826","43.6","213.65","280","60.03","4"
"02/18/12 14:58:41","19.5874","51.1","214.19","92","60.03","4"
"02/18/12 15:03:42","19.5905","31.4","213.99","179","60.0","3"
"02/18/12 15:08:42","19.5931","29.4","213.03","226","60.07","3"
"02/18/12 15:13:40","19.5957","22.3","212.78","249","60.0","2"
"02/18/12 15:18:41","19.5977","19.4","213.45","256","60.0","3"
"02/18/12 15:23:41","19.5995","16.1","212.5","115","60.03","2"
"02/18/12 15:28:41","19.601","28.7","212.67","44","60.03","2"
"02/18/12 15:33:42","19.6027","16.7","212.88","26","60.0","1"
"02/18/12 15:38:41","19.6045","22.1","212.28","267","60.03","1"
"02/18/12 15:43:42","19.6061","13.9","213.16","116","60.07","1"
"02/18/12 15:48:41","19.6075","15.5","213.18","261","60.03","1"
"02/18/12 15:53:42","19.609","15.1","213.33","16","60.0","1"
"02/18/12 15:58:42","19.6101","12.8","213.53","6","60.03","1"
"02/18/12 16:03:42","19.6112","14.3","213.18","115","60.07","1"
"02/18/12 16:08:42","19.612","0.9","212.84","22","60.0","1"
"02/18/12 16:13:42","19.6127","0.0","212.3","0","60.03","1"
"02/18/12 16:18:42","19.6131","0.0","212.74","0","60.03","1"
"02/18/12 16:23:41","19.6135","0.0","212.97","159","60.0","1"
"02/18/12 16:28:41","19.6139","0.0","212.56","0","60.0","1"
"02/18/12 16:33:42","19.614","0.0","212.34","0","60.03","0"
"02/19/12 07:08:42","19.6146","5.1","214.18","0","60.03","-6"
"02/19/12 07:13:41","19.6158","19.6","213.25","273","60.0","-6"
"02/19/12 07:18:42","19.6174","17.3","214.14","130","60.0","-5"
"02/19/12 07:23:41","19.6192","23.5","213.54","32","60.0","-5"
"02/19/12 07:28:42","19.6212","33.9","213.47","155","60.0","-4"
"02/19/12 07:33:42","19.6246","46.9","214.08","353","60.07","-4"
"02/19/12 07:38:43","19.6274","15.3","213.25","17","60.0","-3"
"02/19/12 07:43:42","19.6304","51.4","214.06","244","60.0","-3"
"02/19/12 07:48:42","19.6343","42.6","213.67","186","60.03","-2"
"02/19/12 07:53:41","19.6383","80.4","214.53","396","60.0","-1"
"02/19/12 07:58:43","19.6448","92.1","214.36","447","60.03","0"
"02/19/12 08:03:42","19.6523","99.8","215.22","480","60.03","1"
"02/19/12 08:08:43","19.6605","109.2","214.99","522","60.0","3"
"02/19/12 08:13:41","19.6691","115.3","215.77","546","60.03","4"
"02/19/12 08:18:42","19.6784","120.0","214.89","571","60.03","6"
"02/19/12 08:23:42","19.6879","125.0","215.52","589","60.0","7"
"02/19/12 08:28:43","19.6979","130.6","215.51","611","60.03","9"
"02/19/12 08:33:42","19.7082","136.2","215.46","635","60.0","10"
"02/19/12 08:38:42","19.719","141.4","215.85","655","60.03","12"
"02/19/12 08:43:42","19.7301","146.7","216.02","678","60.03","13"
"02/19/12 08:48:42","19.7417","150.1","216.07","698","60.03","15"
"02/19/12 08:53:41","19.7535","154.3","216.71","710","60.0","17"
"02/19/12 08:58:41","19.7657","157.8","215.99","732","60.07","18"
"02/19/12 09:03:42","19.7782","162.7","216.03","747","60.0","19"
"02/19/12 09:08:41","19.7909","166.0","216.64","762","60.03","20"
"02/19/12 09:13:42","19.804","169.5","216.4","775","60.0","22"
"02/19/12 09:18:42","19.8173","171.6","215.87","788","60.03","23"
"02/19/12 09:23:42","19.8308","176.2","217.47","797","60.0","24"
"02/19/12 09:28:43","19.8447","178.9","217.03","815","60.03","25"
"02/19/12 09:33:42","19.8586","180.2","217.16","824","60.0","26"
"02/19/12 09:38:42","19.8727","183.8","217.05","838","60.07","26"
"02/19/12 09:43:41","19.8872","187.8","217.81","853","60.03","27"
"02/19/12 09:48:42","19.9019","189.4","217.69","858","60.07","28"
"02/19/12 09:53:43","19.9167","191.0","217.07","864","60.0","28"
"02/19/12 09:58:43","19.9317","192.2","217.68","870","60.07","30"
"02/19/12 10:03:42","19.9467","193.8","217.4","884","60.03","31"
"02/19/12 10:08:41","19.9619","196.0","217.56","884","60.0","32"
"02/19/12 10:13:42","19.9772","195.8","217.79","889","60.03","32"
"02/19/12 10:18:42","19.9925","195.5","218.0","882","60.03","33"
"02/19/12 10:23:41","20.0076","195.9","217.61","881","60.0","33"
"02/19/12 10:28:41","20.0229","195.7","218.0","888","60.03","34"
"02/19/12 10:33:41","20.0381","195.5","218.44","880","60.0","34"
"02/19/12 10:38:42","20.0534","195.4","217.42","883","60.03","34"
"02/19/12 10:43:41","20.0686","195.9","217.33","886","60.03","35"
"02/19/12 10:48:42","20.0839","195.8","217.51","882","60.07","34"
"02/19/12 10:53:41","20.0991","196.2","217.36","881","60.0","34"
"02/19/12 10:58:42","20.1144","195.0","218.27","884","60.03","34"
"02/19/12 11:03:43","20.1297","195.9","217.35","882","60.03","34"
"02/19/12 11:08:42","20.1449","195.1","217.87","882","60.0","35"
"02/19/12 11:13:43","20.1602","195.2","217.08","888","60.03","35"
"02/19/12 11:18:42","20.1754","195.1","216.98","882","60.03","36"
"02/19/12 11:23:42","20.1906","195.2","217.81","880","60.03","36"
"02/19/12 11:28:42","20.2059","195.4","217.73","888","60.03","37"
"02/19/12 11:33:42","20.2211","195.3","218.31","881","60.0","36"
"02/19/12 11:38:42","20.2364","195.6","217.97","883","60.0","36"
"02/19/12 11:43:42","20.2516","195.8","217.86","877","60.03","37"
"02/19/12 11:48:41","20.2668","195.4","217.83","887","60.07","38"
"02/19/12 11:53:41","20.282","195.3","217.57","877","60.03","38"
"02/19/12 11:58:43","20.2974","194.7","217.97","889","60.07","37"
"02/19/12 12:03:42","20.3126","195.8","218.11","886","60.07","38"
"02/19/12 12:08:42","20.3278","195.3","217.78","886","60.0","37"
"02/19/12 12:13:41","20.343","195.2","218.17","887","60.03","37"
"02/19/12 12:18:42","20.3584","195.8","218.25","879","60.0","36"
"02/19/12 12:23:41","20.3735","195.8","217.28","888","60.03","35"
"02/19/12 12:28:42","20.3889","195.5","217.6","885","60.0","35"
"02/19/12 12:33:42","20.4041","195.3","218.01","887","60.03","34"
"02/19/12 12:38:42","20.4194","195.3","218.21","883","60.03","33"
"02/19/12 12:43:43","20.4347","195.9","218.29","880","60.03","32"
"02/19/12 12:48:41","20.4498","195.4","218.33","882","60.03","31"
"02/19/12 12:53:42","20.4651","195.8","217.96","880","60.03","30"
"02/19/12 12:58:42","20.4804","195.7","217.52","887","60.03","29"
"02/19/12 13:03:43","20.4956","195.8","217.02","892","60.03","28"
"02/19/12 13:08:41","20.5109","195.9","217.38","885","60.0","27"
"02/19/12 13:13:42","20.5261","195.4","217.6","886","60.03","26"
"02/19/12 13:18:41","20.5414","196.5","217.96","883","60.07","26"
"02/19/12 13:23:43","20.5567","195.9","218.02","889","60.07","24"
"02/19/12 13:28:42","20.5719","195.2","216.97","884","60.0","23"
"02/19/12 13:33:42","20.5871","194.4","218.81","880","60.07","22"
"02/19/12 13:38:41","20.602","190.7","217.88","862","60.03","22"
"02/19/12 13:43:43","20.6168","186.5","218.18","842","60.03","21"
"02/19/12 13:48:41","20.6312","184.3","218.62","837","60.03","20"
"02/19/12 13:53:42","20.6455","182.4","217.86","828","60.03","20"
"02/19/12 13:58:42","20.6597","178.3","217.84","811","60.03","20"
"02/19/12 14:03:42","20.6735","176.5","217.79","800","60.03","19"
"02/19/12 14:08:42","20.6872","173.1","217.23","788","60.03","19"
"02/19/12 14:13:41","20.7004","170.1","217.77","777","60.0","18"
"02/19/12 14:18:42","20.7136","165.7","217.43","753","60.07","19"
"02/19/12 14:23:42","20.7264","162.5","217.48","741","60.03","18"
"02/19/12 14:28:42","20.7389","159.1","217.55","728","60.03","18"
"02/19/12 14:33:41","20.7511","155.0","216.47","711","60.03","17"
"02/19/12 14:38:43","20.7631","150.7","217.31","694","60.07","17"
"02/19/12 14:43:42","20.7746","147.0","217.54","676","60.0","17"
"02/19/12 14:48:42","20.7859","141.9","216.42","659","60.03","17"
"02/19/12 14:53:42","20.7967","136.2","216.73","634","60.03","17"
"02/19/12 14:58:43","20.8072","132.1","216.29","618","60.07","17"
"02/19/12 15:03:41","20.8173","127.8","216.84","596","60.0","16"
"02/19/12 15:08:41","20.827","122.8","215.9","576","60.03","15"
"02/19/12 15:13:43","20.8364","117.9","216.4","557","60.03","15"
"02/19/12 15:18:43","20.8454","112.4","216.55","534","60.03","15"
"02/19/12 15:23:42","20.8539","106.9","216.38","512","60.03","14"
"02/19/12 15:28:43","20.8621","101.4","216.65","484","60.03","13"
"02/19/12 15:33:41","20.8697","96.8","215.46","464","60.0","13"
"02/19/12 15:38:42","20.877","90.5","215.03","440","60.03","13"
"02/19/12 15:43:41","20.8838","85.6","215.7","417","60.03","13"
"02/19/12 15:48:42","20.8902","79.5","215.4","392","60.03","12"
"02/19/12 15:53:43","20.8962","73.7","214.96","365","60.03","12"
"02/19/12 15:58:43","20.9016","66.5","214.51","339","60.07","11"
"02/19/12 16:03:41","20.9064","51.6","214.61","385","60.03","11"
"02/19/12 16:08:42","20.9103","57.3","215.1","193","60.03","11"
"02/19/12 16:13:41","20.9139","36.8","214.05","249","60.0","11"
"02/19/12 16:18:42","20.917","28.5","213.69","70","60.0","10"
"02/19/12 16:23:43","20.9192","14.8","213.25","16","60.0","10"
"02/19/12 16:28:43","20.9209","20.8","214.06","271","60.0","9"
"02/19/12 16:33:42","20.9228","33.6","213.49","94","60.0","9"
"02/19/12 16:38:43","20.9247","22.2","212.8","254","60.03","9"
"02/19/12 16:43:42","20.9261","15.8","212.42","3","60.03","8"
"02/19/12 16:48:42","20.9272","12.3","212.08","41","60.03","7"
"02/19/12 16:53:41","20.928","0.0","212.4","0","60.03","7"
"02/20/12 07:08:43","20.9289","14.3","213.64","36","60.03","-6"
"02/20/12 07:13:42","20.9303","14.4","213.79","26","60.03","-5"
"02/20/12 07:18:43","20.9322","25.3","214.02","182","60.03","-4"
"02/20/12 07:23:42","20.9347","41.3","214.02","316","60.03","-4"
"02/20/12 07:28:43","20.9378","34.7","213.94","134","60.03","-3"
"02/20/12 07:33:42","20.9408","44.4","213.87","154","60.03","-2"
"02/20/12 07:38:43","20.9442","53.9","214.6","348","60.07","-1"
"02/20/12 07:43:42","20.9481","41.8","214.76","168","60.03","-1"
"02/20/12 07:48:41","20.9519","55.6","215.37","91","60.03","0"
"02/20/12 07:53:43","20.957","76.9","216.24","378","60.0","1"
"02/20/12 07:58:42","20.9632","81.5","215.88","398","60.0","2"
"02/20/12 08:03:43","20.9698","88.4","215.99","432","60.03","3"
"02/20/12 08:08:42","20.9769","93.1","215.91","444","60.0","5"
"02/20/12 08:13:42","20.9843","94.4","216.3","455","60.03","6"
"02/20/12 08:18:43","20.9918","97.9","215.77","470","60.03","6"
"02/20/12 08:23:42","20.9996","102.9","216.49","492","60.0","7"
"02/20/12 08:28:41","21.0079","110.1","215.67","527","60.03","8"
"02/20/12 08:33:43","21.0166","113.2","216.47","536","60.0","9"
"02/20/12 08:38:42","21.0254","114.8","214.53","543","60.03","9"
"02/20/12 08:43:43","21.0346","120.5","215.07","570","60.03","11"
"02/20/12 08:48:42","21.0441","126.6","214.83","598","60.03","11"
"02/20/12 08:53:43","21.0544","136.5","216.91","636","60.03","13"
"02/20/12 08:58:42","21.065","138.8","217.34","644","60.0","13"
"02/20/12 09:03:42","21.0761","146.2","218.19","671","60.0","15"
"02/20/12 09:08:43","21.0877","152.5","217.95","695","60.0","16"
"02/20/12 09:13:42","21.0995","150.7","218.18","695","60.03","17"
"02/20/12 09:18:42","21.1115","158.0","217.51","727","60.0","18"
"02/20/12 09:23:43","21.1241","163.2","217.5","747","60.03","19"
"02/20/12 09:28:43","21.1369","166.2","217.55","759","60.0","20"
"02/20/12 09:33:42","21.1502","174.3","217.5","789","60.03","21"
"02/20/12 09:38:43","21.1639","178.2","217.43","812","60.03","22"
"02/20/12 09:43:43","21.178","183.4","217.56","833","60.03","23"
"02/20/12 09:48:42","21.1922","166.2","217.11","757","60.03","24"
"02/20/12 09:53:43","21.2039","184.8","217.03","842","60.03","24"
"02/20/12 09:58:42","21.2182","187.5","217.46","849","60.0","24"
"02/20/12 10:03:43","21.233","191.4","216.48","871","60.0","25"
"02/20/12 10:08:42","21.2479","193.3","217.0","877","59.96","25"
"02/20/12 10:13:41","21.263","196.0","217.16","884","60.0","25"
"02/20/12 10:18:42","21.2783","196.0","217.94","883","60.0","25"
"02/20/12 10:23:43","21.2936","196.7","217.92","886","60.03","26"
"02/20/12 10:28:43","21.3089","196.2","217.83","884","60.03","26"
"02/20/12 10:33:42","21.3242","195.7","217.3","887","60.03","26"
"02/20/12 10:38:43","21.3395","195.8","218.17","885","60.03","26"
"02/20/12 10:43:42","21.3548","195.8","217.88","887","60.03","26"
"02/20/12 10:48:42","21.3701","196.5","217.69","883","60.03","26"
"02/20/12 10:53:43","21.3853","196.2","218.28","883","60.03","26"
"02/20/12 10:58:42","21.4006","196.4","218.77","883","60.0","26"
"02/20/12 11:03:42","21.4157","188.7","217.31","860","60.03","26"
"02/20/12 11:08:43","21.4309","196.6","218.1","891","60.03","26"
"02/20/12 11:13:42","21.4462","196.3","218.4","880","60.03","26"
"02/20/12 11:18:43","21.4615","196.0","218.56","879","60.03","26"
"02/20/12 11:23:42","21.4767","196.2","218.61","887","60.0","26"
"02/20/12 11:28:43","21.4921","196.2","218.26","884","60.0","26"
"02/20/12 11:33:42","21.5074","195.5","217.54","890","60.03","27"
"02/20/12 11:38:43","21.5227","196.3","218.19","880","60.0","27"
"02/20/12 11:43:42","21.5379","195.7","218.18","884","60.07","27"
"02/20/12 11:48:43","21.5531","196.0","218.55","882","60.03","28"
"02/20/12 11:53:43","21.5683","190.8","218.41","864","60.03","28"
"02/20/12 11:58:43","21.583","187.2","217.97","848","60.07","27"
"02/20/12 12:03:42","21.5962","144.3","216.97","669","60.03","26"
"02/20/12 12:08:42","21.6072","146.4","217.6","676","60.03","24"
"02/20/12 12:13:42","21.6185","144.2","218.06","668","60.07","23"
"02/20/12 12:18:43","21.6294","131.7","216.6","616","60.07","22"
"02/20/12 12:23:43","21.6401","139.0","217.2","645","60.0","22"
"02/20/12 12:28:42","21.6504","120.0","216.47","567","60.03","21"
"02/20/12 12:33:43","21.659","103.5","215.42","497","60.03","20"
"02/20/12 12:38:42","21.6661","81.9","214.8","407","60.03","20"
"02/20/12 12:43:42","21.6717","71.5","214.64","357","60.03","20"
"02/20/12 12:48:42","21.6773","74.9","214.64","373","60.03","20"
"02/20/12 12:53:43","21.6831","73.0","214.65","366","60.0","19"
"02/20/12 12:58:42","21.6886","71.2","213.94","358","60.03","19"
"02/20/12 13:03:43","21.6942","68.1","213.43","346","60.03","18"
"02/20/12 13:08:42","21.6991","70.4","213.75","430","60.03","18"
"02/20/12 13:13:43","21.7037","67.9","213.22","162","60.03","17"
"02/20/12 13:18:42","21.7078","54.5","213.67","394","60.03","17"
"02/20/12 13:23:42","21.7116","39.5","214.58","191","60.03","16"
"02/20/12 13:28:43","21.7152","40.8","214.15","161","60.07","15"
"02/20/12 13:33:43","21.7188","37.8","213.58","137","60.0","15"
"02/20/12 13:38:42","21.7221","47.3","213.71","123","60.03","14"
"02/20/12 13:43:42","21.7252","43.4","213.25","122","60.03","14"
"02/20/12 13:48:42","21.728","30.2","214.11","126","60.03","13"
"02/20/12 13:53:43","21.7308","40.1","213.83","251","60.03","13"
"02/20/12 13:58:43","21.7337","34.3","214.47","305","60.03","13"
"02/20/12 14:03:43","21.7367","34.7","214.49","124","60.03","13"
"02/20/12 14:08:43","21.7399","35.7","215.1","102","60.03","13"
"02/20/12 14:13:42","21.7432","48.3","214.69","283","60.03","13"
"02/20/12 14:18:43","21.7464","38.1","214.74","201","60.03","13"
"02/20/12 14:23:42","21.7496","36.8","214.37","103","60.0","13"
"02/20/12 14:28:43","21.7527","34.3","214.74","155","60.03","13"
"02/20/12 14:33:42","21.7557","44.8","214.97","211","60.03","12"
"02/20/12 14:38:43","21.7588","34.7","214.83","220","60.0","12"
"02/20/12 14:43:42","21.7618","32.6","215.15","90","60.03","12"
"02/20/12 14:48:42","21.7646","40.6","214.14","239","60.0","12"
"02/20/12 14:53:43","21.7674","30.8","214.29","178","60.03","12"
"02/20/12 14:58:43","21.7699","37.4","214.71","290","60.0","11"
"02/20/12 15:03:42","21.7724","35.5","215.45","260","60.03","11"
"02/20/12 15:08:43","21.7747","31.7","214.17","25","60.03","10"
"02/20/12 15:13:43","21.7767","34.9","213.58","95","60.03","10"
"02/20/12 15:18:42","21.7784","21.1","214.25","18","60.03","9"
"02/20/12 15:23:43","21.7803","30.1","213.13","288","60.03","9"
"02/20/12 15:28:43","21.782","23.3","214.08","221","60.03","9"
"02/20/12 15:33:43","21.7838","31.9","213.48","224","60.0","9"
"02/20/12 15:38:42","21.7855","17.4","213.39","259","60.0","9"
"02/20/12 15:43:43","21.7875","13.3","213.28","42","60.03","9"
"02/20/12 15:48:42","21.7892","15.3","213.86","120","60.03","9"
"02/20/12 15:53:43","21.791","31.5","213.81","267","60.0","8"
"02/20/12 15:58:43","21.7925","27.4","213.75","59","60.03","8"
"02/20/12 16:03:42","21.7939","15.7","213.69","96","60.07","8"
"02/20/12 16:08:43","21.7952","11.7","213.56","119","60.03","7"
"02/20/12 16:13:42","21.7965","20.7","213.5","293","60.0","7"
"02/20/12 16:18:43","21.7977","15.8","213.7","9","60.0","7"
"02/20/12 16:23:42","21.7989","6.2","214.29","179","60.03","7"
"02/20/12 16:28:42","21.7997","13.2","213.27","2","60.03","6"
"02/20/12 16:33:43","21.8008","14.5","212.53","1","60.0","6"
"02/20/12 16:38:42","21.8016","14.8","212.86","2","60.0","6"
"02/20/12 16:43:44","21.8023","8.4","212.27","0","60.0","6"
"02/20/12 16:48:42","21.803","13.7","212.76","0","60.0","6"
"02/20/12 16:53:42","21.8035","0.0","212.69","0","60.03","6"
"02/20/12 16:58:42","21.8038","3.3","212.75","0","60.03","6"
"02/20/12 17:03:43","21.804","0.0","212.72","0","60.03","6"
"02/21/12 08:03:44","21.804","0.0","212.51","0","60.0","1"
"02/21/12 08:33:43","21.804","6.8","212.25","0","60.03","2"
"02/21/12 08:58:44","21.8043","0.0","211.94","0","60.0","3"
"02/21/12 09:03:42","21.8045","0.0","212.41","144","60.0","4"
"02/21/12 09:08:42","21.8048","0.0","212.61","0","60.07","4"
