"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"02/21/12 09:13:44","21.8051","14.2","212.53","8","60.03","4"
"02/21/12 09:18:44","21.8055","0.0","212.84","0","60.0","4"
"02/21/12 09:23:44","21.8059","2.8","213.58","237","60.03","4"
"02/21/12 09:28:43","21.8063","0.0","213.34","0","60.03","5"
"02/21/12 09:33:42","21.8066","14.2","212.41","1","60.03","5"
"02/21/12 09:38:44","21.8069","6.5","212.15","0","60.03","5"
"02/21/12 09:43:42","21.8072","12.5","213.84","13","60.03","5"
"02/21/12 09:48:44","21.8078","11.6","213.2","11","60.03","5"
"02/21/12 09:53:43","21.8084","11.0","212.16","1","60.03","5"
"02/21/12 09:58:43","21.8092","10.6","211.26","44","60.0","5"
"02/21/12 10:03:42","21.8102","13.1","211.94","223","60.03","5"
"02/21/12 10:08:44","21.8115","14.4","211.73","35","60.0","5"
"02/21/12 10:13:43","21.8128","15.6","210.78","228","60.03","6"
"02/21/12 10:18:43","21.8141","14.4","211.31","202","59.96","6"
"02/21/12 10:23:44","21.8158","21.5","213.18","47","60.0","6"
"02/21/12 10:28:42","21.8182","38.7","212.92","173","60.03","6"
"02/21/12 10:33:43","21.8218","43.8","212.64","212","60.03","7"
"02/21/12 10:38:44","21.8257","32.7","212.8","281","60.03","7"
"02/21/12 10:43:44","21.8281","14.7","212.59","249","60.03","7"
"02/21/12 10:48:43","21.8299","29.8","212.62","34","60.03","7"
"02/21/12 10:53:43","21.8315","11.5","213.08","266","60.03","7"
"02/21/12 10:58:43","21.8327","15.9","213.65","64","60.03","7"
"02/21/12 11:03:44","21.8337","10.2","212.84","121","60.0","7"
"02/21/12 11:08:43","21.8348","23.3","212.87","260","60.03","6"
"02/21/12 11:13:43","21.836","16.6","213.7","39","60.0","6"
"02/21/12 11:18:42","21.8374","15.5","214.16","40","60.03","6"
"02/21/12 11:23:42","21.8391","23.1","214.1","156","60.03","7"
"02/21/12 11:28:42","21.841","33.0","212.91","133","60.03","7"
"02/21/12 11:33:43","21.8423","14.1","213.08","115","60.03","6"
"02/21/12 11:38:43","21.8436","16.5","211.93","15","60.03","6"
"02/21/12 11:43:43","21.8448","16.9","211.87","18","60.03","6"
"02/21/12 11:48:43","21.8461","15.9","212.13","9","60.03","6"
"02/21/12 11:53:42","21.8475","33.2","212.13","299","60.03","7"
"02/21/12 11:58:43","21.8493","23.2","212.65","46","60.03","7"
"02/21/12 12:03:43","21.8508","28.3","212.45","96","60.03","7"
"02/21/12 12:08:43","21.8525","14.8","211.68","39","60.03","7"
"02/21/12 12:13:43","21.8548","36.0","212.14","230","60.03","7"
"02/21/12 12:18:44","21.857","33.9","211.64","215","60.0","7"
"02/21/12 12:23:43","21.8588","20.6","214.74","265","60.0","8"
"02/21/12 12:28:44","21.8608","12.7","213.73","113","60.03","8"
"02/21/12 12:33:43","21.8626","15.5","214.18","239","60.03","8"
"02/21/12 12:38:43","21.8645","32.9","213.36","106","60.03","8"
"02/21/12 12:43:43","21.8665","31.5","214.64","16","60.03","8"
"02/21/12 12:48:43","21.8683","11.3","213.75","112","60.03","8"
"02/21/12 12:53:43","21.8701","22.0","212.77","49","60.0","8"
"02/21/12 12:58:42","21.8723","31.3","212.51","130","60.0","8"
"02/21/12 13:03:43","21.8744","32.3","213.46","263","60.07","8"
"02/21/12 13:08:44","21.8761","12.4","212.86","25","60.07","8"
"02/21/12 13:13:43","21.878","33.0","213.95","69","60.03","8"
"02/21/12 13:18:42","21.8797","14.9","212.97","246","60.03","8"
"02/21/12 13:23:42","21.8813","12.5","212.84","263","60.03","8"
"02/21/12 13:28:44","21.8826","12.7","212.86","97","60.03","8"
"02/21/12 13:33:44","21.8835","16.2","213.71","10","60.03","7"
"02/21/12 13:38:44","21.8848","31.0","212.55","109","60.03","7"
"02/21/12 13:43:42","21.8864","12.6","212.13","232","60.0","7"
"02/21/12 13:48:44","21.8878","17.9","212.01","206","60.0","7"
"02/21/12 13:53:43","21.889","17.1","211.61","98","60.03","7"
"02/21/12 13:58:44","21.8901","17.4","212.35","26","60.03","7"
"02/21/12 14:03:43","21.8915","12.4","212.89","62","60.03","7"
"02/21/12 14:08:44","21.8928","16.5","212.11","9","60.03","7"
"02/21/12 14:13:43","21.8945","25.6","211.89","265","60.03","7"
"02/21/12 14:18:43","21.8965","16.0","212.45","31","60.03","8"
"02/21/12 14:23:43","21.8982","22.3","211.99","53","60.0","8"
"02/21/12 14:28:43","21.8999","14.5","212.55","190","60.03","8"
"02/21/12 14:33:44","21.9013","15.0","212.18","26","60.0","8"
"02/21/12 14:38:42","21.9026","13.1","212.82","249","60.07","8"
"02/21/12 14:43:43","21.9038","13.9","212.45","95","60.0","8"
"02/21/12 14:48:43","21.9049","12.7","212.2","2","60.07","8"
"02/21/12 14:53:42","21.9058","13.2","211.51","36","60.0","7"
"02/21/12 14:58:42","21.9066","14.6","211.76","6","60.03","7"
"02/21/12 15:03:43","21.9075","11.3","212.9","2","60.0","7"
"02/21/12 15:08:44","21.9085","13.5","211.89","2","60.0","7"
"02/21/12 15:13:42","21.9096","15.0","212.45","37","60.03","7"
"02/21/12 15:18:44","21.9103","0.4","212.11","0","60.03","7"
"02/21/12 15:23:43","21.9108","8.1","212.12","0","60.03","7"
"02/21/12 15:28:42","21.9115","16.4","211.89","0","60.03","7"
"02/21/12 15:33:43","21.9123","11.3","212.63","10","60.03","7"
"02/21/12 15:38:42","21.9131","11.5","212.05","247","60.03","7"
"02/21/12 15:43:44","21.9142","4.8","211.61","252","60.0","7"
"02/21/12 15:48:43","21.9151","15.8","211.74","7","60.0","7"
"02/21/12 15:53:43","21.9156","0.0","211.14","0","60.0","7"
"02/21/12 15:58:43","21.916","0.0","212.56","0","60.07","7"
"02/21/12 16:03:44","21.9163","0.0","212.81","0","60.03","7"
"02/22/12 08:23:45","21.9163","13.1","213.76","72","60.03","1"
"02/22/12 08:28:44","21.9167","0.0","213.35","0","60.03","1"
"02/22/12 08:33:43","21.9168","0.0","212.52","0","60.0","1"
"02/22/12 08:38:44","21.917","10.7","212.26","1","60.03","2"
"02/22/12 08:43:43","21.9171","7.1","213.15","0","60.03","2"
"02/22/12 08:48:44","21.9177","8.0","213.53","0","60.0","2"
"02/22/12 08:53:44","21.9183","0.0","212.2","0","60.03","2"
"02/22/12 08:58:44","21.9187","0.0","213.63","0","60.03","2"
"02/22/12 09:03:44","21.919","0.0","213.41","0","60.0","2"
"02/22/12 09:08:44","21.9193","13.7","212.73","21","60.0","2"
"02/22/12 09:13:44","21.9197","0.0","213.04","0","60.03","2"
"02/22/12 09:18:44","21.9203","10.8","213.46","0","60.0","2"
"02/22/12 09:23:43","21.9207","12.5","211.9","0","60.03","2"
"02/22/12 09:28:43","21.9214","15.6","212.55","112","60.0","3"
"02/22/12 09:33:44","21.922","13.4","212.58","3","60.03","3"
"02/22/12 09:38:43","21.9227","14.9","210.99","98","60.03","3"
"02/22/12 09:43:44","21.9233","7.7","212.27","204","60.03","3"
"02/22/12 09:48:43","21.9239","0.0","212.94","0","60.03","3"
"02/22/12 09:53:43","21.9246","0.0","212.7","0","60.0","3"
"02/22/12 09:58:43","21.9254","16.1","213.04","0","60.03","3"
"02/22/12 10:03:43","21.9262","16.0","212.79","32","60.0","3"
"02/22/12 10:08:44","21.9272","7.3","212.41","236","60.03","3"
"02/22/12 10:13:43","21.9283","10.8","213.0","18","60.03","3"
"02/22/12 10:18:44","21.9297","28.0","213.24","75","60.03","3"
"02/22/12 10:23:44","21.9312","12.9","212.25","225","60.03","3"
"02/22/12 10:28:45","21.9329","15.0","212.28","177","60.03","4"
"02/22/12 10:33:43","21.9347","20.2","213.75","19","60.03","4"
"02/22/12 10:38:44","21.9367","18.2","213.74","324","60.03","4"
"02/22/12 10:43:43","21.9387","19.4","213.68","302","60.03","4"
"02/22/12 10:48:44","21.9406","13.0","212.62","30","60.03","4"
"02/22/12 10:53:44","21.9422","17.7","212.74","86","60.03","4"
"02/22/12 10:58:44","21.9437","28.9","213.99","229","60.0","4"
"02/22/12 11:03:43","21.9454","25.1","214.43","16","60.03","4"
"02/22/12 11:08:43","21.9473","15.0","214.61","184","60.0","4"
"02/22/12 11:13:44","21.9492","25.2","214.15","154","60.03","4"
"02/22/12 11:18:44","21.9513","24.6","213.09","26","60.03","4"
"02/22/12 11:23:44","21.9531","17.7","212.75","277","60.03","4"
"02/22/12 11:28:44","21.955","24.7","212.55","275","60.03","4"
"02/22/12 11:33:43","21.9571","20.9","212.82","273","60.0","5"
"02/22/12 11:38:43","21.9594","26.7","213.12","200","60.03","5"
"02/22/12 11:43:43","21.9618","26.4","214.06","254","60.03","5"
"02/22/12 11:48:43","21.9641","25.4","214.02","117","60.03","5"
"02/22/12 11:53:45","21.9662","16.3","212.98","251","60.03","5"
"02/22/12 11:58:44","21.9683","33.5","213.8","35","60.03","5"
"02/22/12 12:03:43","21.9698","12.4","211.12","101","60.0","5"
"02/22/12 12:08:44","21.9713","20.1","212.11","182","60.03","5"
"02/22/12 12:13:43","21.9726","13.7","212.25","83","60.03","4"
"02/22/12 12:18:43","21.9739","17.9","212.91","148","60.07","4"
"02/22/12 12:23:44","21.9751","22.3","212.48","78","60.0","4"
"02/22/12 12:28:43","21.9762","14.0","212.58","2","60.03","4"
"02/22/12 12:33:44","21.9772","12.8","211.91","225","60.0","4"
"02/22/12 12:38:44","21.9784","10.7","213.87","5","60.03","4"
"02/22/12 12:43:43","21.9794","13.2","213.38","7","60.03","4"
"02/22/12 12:48:44","21.9806","14.7","212.71","2","60.03","4"
"02/22/12 12:53:44","21.9816","9.7","212.91","228","60.03","3"
"02/22/12 12:58:44","21.9826","13.3","212.86","12","60.03","3"
"02/22/12 13:03:43","21.9835","10.7","212.16","3","60.03","3"
"02/22/12 13:08:44","21.9844","3.6","212.81","250","60.03","3"
"02/22/12 13:13:44","21.9853","7.6","212.34","13","60.03","3"
"02/22/12 13:18:43","21.9862","9.8","212.24","140","60.03","3"
"02/22/12 13:23:43","21.9871","14.7","212.76","3","60.03","3"
"02/22/12 13:28:44","21.988","13.2","212.62","142","60.0","3"
"02/22/12 13:33:44","21.9887","13.5","212.44","1","60.03","3"
"02/22/12 13:38:45","21.9896","15.3","212.55","0","60.03","3"
"02/22/12 13:43:43","21.9903","11.2","212.55","1","60.03","3"
"02/22/12 13:48:44","21.9911","0.0","212.29","41","60.03","3"
"02/22/12 13:53:44","21.9916","13.3","213.17","39","60.03","3"
"02/22/12 13:58:44","21.9924","0.0","212.39","272","60.03","3"
"02/22/12 14:03:43","21.9931","15.1","212.59","46","60.07","3"
"02/22/12 14:08:44","21.9938","14.3","212.8","8","60.03","3"
"02/22/12 14:13:43","21.9944","14.2","212.62","1","60.03","3"
"02/22/12 14:18:44","21.9951","0.0","212.61","0","60.03","3"
"02/22/12 14:23:43","21.9955","0.0","212.16","0","60.0","3"
"02/22/12 14:28:44","21.9959","0.0","211.87","0","60.03","3"
"02/22/12 14:33:45","21.9962","12.1","212.95","129","60.07","3"
"02/22/12 14:38:44","21.9966","3.9","212.5","151","60.0","3"
"02/22/12 14:43:44","21.997","11.0","212.25","0","60.03","3"
"02/22/12 14:48:45","21.9975","12.9","212.9","35","60.03","3"
"02/22/12 14:53:43","21.9979","0.0","212.24","144","60.03","3"
"02/22/12 14:58:44","21.9985","11.9","212.13","2","60.03","3"
"02/22/12 15:03:43","21.9993","14.5","213.17","2","59.96","3"
"02/22/12 15:08:44","21.9999","0.0","212.76","26","60.0","3"
"02/22/12 15:13:45","22.0004","0.0","213.55","0","60.03","3"
"02/22/12 15:18:43","22.0007","0.0","213.39","0","60.03","3"
"02/22/12 15:23:44","22.0009","0.0","212.24","0","60.03","2"
"02/22/12 15:28:44","22.0009","0.0","213.28","0","60.03","2"
"02/22/12 15:33:44","22.0009","0.0","212.92","0","60.03","1"
"02/22/12 15:58:45","22.001","0.0","211.99","0","60.0","1"
"02/23/12 08:28:44","22.0012","2.0","212.93","0","60.03","0"
"02/23/12 08:33:44","22.0014","14.6","213.17","48","60.0","1"
"02/23/12 08:38:45","22.0015","0.0","212.42","0","60.03","0"
"02/23/12 08:43:45","22.0016","0.0","212.59","0","60.03","1"
"02/23/12 08:48:45","22.0019","0.0","212.7","0","60.03","1"
"02/23/12 08:53:43","22.0022","0.0","213.77","0","60.03","2"
"02/23/12 08:58:43","22.0026","14.8","212.88","21","60.0","2"
"02/23/12 09:03:45","22.0028","0.0","212.95","0","60.0","2"
"02/23/12 09:08:44","22.0032","0.0","212.81","0","60.03","3"
"02/23/12 09:13:45","22.0036","0.0","212.59","0","60.0","3"
"02/23/12 09:18:43","22.004","7.0","213.42","250","60.0","3"
"02/23/12 09:23:43","22.0043","0.0","213.08","0","60.0","3"
"02/23/12 09:28:44","22.0046","0.4","213.35","170","60.03","3"
"02/23/12 09:33:45","22.0049","10.9","213.42","15","60.03","4"
"02/23/12 09:38:44","22.0056","10.3","213.05","65","60.0","4"
"02/23/12 09:43:44","22.0063","13.2","213.59","0","60.0","4"
"02/23/12 09:48:44","22.0071","14.2","213.49","97","60.03","5"
"02/23/12 09:53:45","22.0079","15.7","212.81","9","60.03","6"
"02/23/12 09:58:44","22.009","12.3","213.84","38","60.07","6"
"02/23/12 10:03:44","22.0101","13.1","213.19","13","60.03","6"
"02/23/12 10:08:45","22.0112","11.9","213.18","50","60.0","7"
"02/23/12 10:13:43","22.0123","25.2","213.59","141","60.03","7"
"02/23/12 10:18:45","22.0138","30.5","214.04","30","60.0","8"
"02/23/12 10:23:44","22.0153","30.6","212.77","129","60.0","9"
"02/23/12 10:28:44","22.0172","21.2","212.9","149","60.03","9"
"02/23/12 10:33:44","22.0195","33.1","213.48","230","60.03","9"
"02/23/12 10:38:45","22.0219","38.3","212.44","74","60.03","10"
"02/23/12 10:43:45","22.0246","32.6","213.31","287","60.07","11"
"02/23/12 10:48:44","22.0272","34.9","212.63","267","60.0","11"
"02/23/12 10:53:43","22.0296","35.1","213.75","261","60.07","11"
"02/23/12 10:58:44","22.032","28.1","213.68","93","60.03","11"
"02/23/12 11:03:45","22.0347","44.2","213.67","312","60.0","11"
"02/23/12 11:08:45","22.0376","31.4","214.5","86","60.0","12"
"02/23/12 11:13:45","22.0401","25.5","214.25","86","60.03","12"
"02/23/12 11:18:43","22.0424","37.2","214.3","228","60.03","12"
"02/23/12 11:23:44","22.0445","30.4","214.52","137","60.03","12"
"02/23/12 11:28:43","22.0465","33.2","213.23","153","60.0","13"
"02/23/12 11:33:45","22.0487","25.8","211.52","117","60.0","12"
"02/23/12 11:38:44","22.0511","37.6","212.37","287","60.03","12"
"02/23/12 11:43:44","22.0538","31.2","212.17","93","60.03","12"
"02/23/12 11:48:45","22.0563","28.2","211.96","103","60.03","12"
"02/23/12 11:53:43","22.0588","29.9","212.6","289","60.03","13"
"02/23/12 11:58:44","22.0617","36.4","213.82","229","60.03","13"
"02/23/12 12:03:45","22.0644","38.5","213.79","272","60.03","13"
"02/23/12 12:08:44","22.0672","40.1","214.1","93","60.0","13"
"02/23/12 12:13:44","22.0698","30.9","212.52","143","60.0","13"
"02/23/12 12:18:44","22.0722","26.6","212.7","226","60.0","13"
"02/23/12 12:23:43","22.0746","27.9","213.19","124","60.03","13"
"02/23/12 12:28:43","22.0772","38.0","213.18","111","60.03","12"
"02/23/12 12:33:44","22.0797","27.3","213.44","130","60.03","11"
"02/23/12 12:38:45","22.082","32.0","213.31","233","60.0","11"
"02/23/12 12:43:45","22.0843","26.8","212.87","69","60.0","11"
"02/23/12 12:48:44","22.0868","38.6","213.73","282","60.0","10"
"02/23/12 12:53:43","22.0896","33.7","214.13","136","60.03","10"
"02/23/12 12:58:44","22.0927","45.4","214.15","147","60.0","10"
"02/23/12 13:03:45","22.0958","42.7","214.89","156","60.03","10"
"02/23/12 13:08:45","22.0988","33.2","214.83","338","60.0","10"
"02/23/12 13:13:44","22.1017","31.6","213.6","318","60.03","10"
"02/23/12 13:18:44","22.1045","37.9","214.85","72","60.03","11"
"02/23/12 13:23:45","22.1069","31.1","214.29","154","60.03","11"
"02/23/12 13:28:44","22.1092","34.0","214.58","93","60.03","11"
"02/23/12 13:33:45","22.1116","30.2","214.96","271","60.0","11"
"02/23/12 13:38:43","22.114","34.9","213.54","163","60.03","11"
"02/23/12 13:43:44","22.1162","31.0","213.1","89","60.03","11"
"02/23/12 13:48:44","22.1184","38.4","214.54","243","60.0","11"
"02/23/12 13:53:44","22.1205","25.3","214.15","22","60.0","11"
"02/23/12 13:58:45","22.1224","16.8","214.56","67","60.03","11"
"02/23/12 14:03:44","22.1242","18.0","213.99","207","60.0","11"
"02/23/12 14:08:44","22.1262","14.0","213.26","259","60.03","11"
"02/23/12 14:13:43","22.1281","34.7","214.66","168","60.03","11"
"02/23/12 14:18:44","22.13","13.2","213.38","134","60.03","10"
"02/23/12 14:23:45","22.1317","29.8","213.95","251","60.0","10"
"02/23/12 14:28:44","22.1333","13.2","213.88","106","60.03","10"
"02/23/12 14:33:43","22.1349","20.8","213.24","17","60.03","9"
"02/23/12 14:38:45","22.1365","11.7","213.14","220","60.0","9"
"02/23/12 14:43:43","22.1379","13.2","213.54","9","60.03","9"
"02/23/12 14:48:44","22.1392","15.2","212.53","218","60.0","8"
"02/23/12 14:53:45","22.1403","14.0","213.34","44","60.03","8"
"02/23/12 14:58:44","22.1413","15.1","212.26","4","60.0","7"
"02/23/12 15:03:45","22.1422","11.7","212.1","2","60.0","7"
"02/23/12 15:08:45","22.1431","14.1","213.32","3","60.03","7"
"02/23/12 15:13:45","22.1439","0.0","212.79","99","60.03","6"
"02/23/12 15:18:45","22.1446","0.0","212.7","169","60.03","6"
"02/23/12 15:23:45","22.1452","6.5","212.43","229","60.0","6"
"02/23/12 15:28:44","22.1458","13.4","212.38","3","60.03","6"
"02/23/12 15:33:44","22.1462","10.9","213.03","22","60.0","6"
"02/23/12 15:38:44","22.1466","0.0","213.18","0","60.0","6"
"02/23/12 15:43:45","22.1469","0.0","211.54","0","60.0","5"
"02/23/12 15:48:44","22.1473","0.0","212.54","0","60.03","5"
"02/23/12 15:53:44","22.1476","11.8","212.65","41","60.0","5"
"02/23/12 15:58:45","22.1479","0.0","211.62","0","60.07","5"
"02/23/12 16:03:44","22.1482","13.6","212.35","2","60.03","5"
"02/23/12 16:08:45","22.1485","9.2","211.91","115","60.07","5"
"02/23/12 16:18:44","22.1487","0.0","211.38","0","60.03","3"
"02/23/12 16:23:44","22.1487","0.0","211.03","0","60.0","3"
"02/23/12 16:28:44","22.1487","0.0","211.65","0","60.03","3"
"02/24/12 07:38:45","22.1499","29.0","213.58","53","60.03","-1"
"02/24/12 07:43:45","22.1516","36.0","214.59","222","60.03","0"
"02/24/12 07:48:45","22.1531","16.6","214.12","281","60.0","0"
"02/24/12 07:53:44","22.1545","21.1","213.93","32","60.03","1"
"02/24/12 07:58:44","22.1568","30.7","212.81","256","60.03","1"
"02/24/12 08:03:45","22.1589","21.9","213.01","42","60.0","2"
"02/24/12 08:08:46","22.1607","11.3","213.15","208","60.03","2"
"02/24/12 08:13:45","22.1623","19.9","213.56","36","60.0","3"
"02/24/12 08:18:44","22.1643","37.7","214.21","283","60.03","3"
"02/24/12 08:23:45","22.1668","28.8","214.11","209","60.03","3"
"02/24/12 08:28:45","22.1692","30.5","213.53","302","60.0","3"
"02/24/12 08:33:46","22.1719","35.0","213.79","99","60.03","3"
"02/24/12 08:38:44","22.1741","32.4","213.6","248","60.0","3"
"02/24/12 08:43:44","22.1761","32.8","213.25","291","60.0","4"
"02/24/12 08:48:45","22.1784","30.9","214.38","136","60.03","4"
"02/24/12 08:53:45","22.1814","37.9","213.88","170","60.0","4"
"02/24/12 08:58:46","22.1855","71.8","215.47","356","60.03","4"
"02/24/12 09:03:44","22.1902","61.6","214.81","354","60.0","4"
"02/24/12 09:08:46","22.1939","39.9","212.88","157","60.03","5"
"02/24/12 09:13:45","22.2","68.0","214.94","344","60.0","5"
"02/24/12 09:18:45","22.2059","72.8","214.92","397","59.96","5"
"02/24/12 09:23:45","22.2117","74.0","214.31","367","60.03","6"
"02/24/12 09:28:45","22.2182","69.5","214.64","391","60.03","6"
"02/24/12 09:33:44","22.2243","75.4","214.82","372","60.0","6"
"02/24/12 09:38:45","22.2302","47.8","214.19","396","60.0","6"
"02/24/12 09:43:46","22.2358","130.2","215.58","610","60.0","6"
"02/24/12 09:48:44","22.2418","71.3","214.71","358","60.03","6"
"02/24/12 09:53:45","22.2475","50.7","214.67","102","60.0","6"
"02/24/12 09:58:44","22.2525","48.1","215.06","421","60.03","7"
"02/24/12 10:03:45","22.2566","49.9","213.43","363","60.0","6"
"02/24/12 10:08:45","22.2604","38.4","214.09","85","60.0","6"
"02/24/12 10:13:45","22.2641","46.4","213.92","289","60.03","6"
"02/24/12 10:18:46","22.2674","49.4","213.55","372","60.0","6"
"02/24/12 10:23:45","22.2712","67.7","214.13","121","60.0","6"
"02/24/12 10:28:45","22.275","36.1","213.33","91","60.0","6"
"02/24/12 10:33:44","22.2782","48.5","214.29","278","60.0","6"
"02/24/12 10:38:45","22.2818","45.3","213.52","161","60.0","6"
"02/24/12 10:43:45","22.2853","59.0","213.19","327","60.03","6"
"02/24/12 10:48:44","22.2898","61.1","214.5","204","60.03","6"
"02/24/12 10:53:45","22.2947","41.4","214.23","388","60.03","6"
"02/24/12 10:58:44","22.2991","40.9","214.04","292","60.03","6"
"02/24/12 11:03:45","22.3035","61.3","215.44","432","60.0","6"
"02/24/12 11:08:45","22.3067","46.9","213.2","343","60.0","6"
"02/24/12 11:13:45","22.3107","57.6","213.58","382","60.0","6"
"02/24/12 11:18:46","22.3155","61.6","213.29","343","60.03","6"
"02/24/12 11:23:46","22.3194","32.8","213.5","110","60.0","6"
"02/24/12 11:28:45","22.3225","41.4","214.09","174","60.03","6"
"02/24/12 11:33:45","22.3263","52.4","214.37","148","60.03","6"
"02/24/12 11:38:44","22.3305","41.2","213.33","425","60.0","6"
"02/24/12 11:43:45","22.334","42.1","213.04","223","60.03","6"
"02/24/12 11:48:44","22.337","47.9","213.24","210","60.03","6"
"02/24/12 11:53:45","22.3409","46.6","213.29","376","60.03","6"
"02/24/12 11:58:45","22.344","45.1","213.28","336","60.03","6"
"02/24/12 12:03:44","22.348","73.5","213.36","402","60.03","6"
"02/24/12 12:08:45","22.3525","73.1","213.68","397","60.0","6"
"02/24/12 12:13:44","22.3568","44.3","213.01","115","60.0","6"
"02/24/12 12:18:44","22.3607","68.5","215.51","346","60.03","6"
"02/24/12 12:23:45","22.3659","72.6","215.57","395","60.03","6"
"02/24/12 12:28:46","22.3708","71.4","215.49","357","60.03","6"
"02/24/12 12:33:45","22.3769","78.1","215.71","385","60.03","6"
"02/24/12 12:38:44","22.3818","69.6","214.64","352","60.03","6"
"02/24/12 12:43:46","22.3893","112.2","215.51","536","60.03","7"
"02/24/12 12:48:44","22.3969","86.8","215.42","422","60.0","7"
"02/24/12 12:53:44","22.4037","84.8","215.55","415","60.03","8"
"02/24/12 12:58:46","22.4102","81.0","214.52","396","60.0","7"
"02/24/12 13:03:45","22.4163","72.7","215.51","364","60.0","7"
"02/24/12 13:08:45","22.4226","117.8","215.55","558","60.03","7"
"02/24/12 13:13:45","22.4296","81.1","215.08","400","60.03","7"
"02/24/12 13:18:45","22.4363","66.4","214.69","338","60.03","7"
"02/24/12 13:23:44","22.443","87.0","215.12","426","60.03","7"
"02/24/12 13:28:45","22.4495","70.1","215.18","354","60.07","7"
"02/24/12 13:33:46","22.4546","64.2","214.05","329","60.03","7"
"02/24/12 13:38:45","22.4601","89.2","215.84","427","60.03","7"
"02/24/12 13:43:46","22.4666","68.3","215.41","344","60.03","7"
"02/24/12 13:48:45","22.4712","62.4","214.06","318","60.07","6"
"02/24/12 13:53:45","22.4757","69.2","215.28","193","60.03","6"
"02/24/12 13:58:45","22.4799","43.5","214.47","302","60.03","6"
"02/24/12 14:03:44","22.484","61.6","214.67","228","60.03","6"
"02/24/12 14:08:45","22.4876","33.9","214.59","88","60.03","6"
"02/24/12 14:13:46","22.4908","50.7","214.42","369","60.0","6"
"02/24/12 14:18:44","22.4942","31.7","213.98","166","60.0","6"
"02/24/12 14:23:45","22.4969","49.7","214.63","377","60.03","6"
"02/24/12 14:28:46","22.5003","45.4","213.84","103","60.03","6"
"02/24/12 14:33:45","22.5033","46.6","215.44","319","60.0","6"
"02/24/12 14:38:45","22.5071","72.6","215.34","363","60.07","6"
"02/24/12 14:43:45","22.5112","48.6","214.55","331","60.03","6"
"02/24/12 14:48:44","22.5142","31.8","214.52","264","60.03","6"
"02/24/12 14:53:45","22.5165","13.1","213.83","23","60.03","6"
"02/24/12 14:58:44","22.518","12.0","214.37","214","60.0","5"
"02/24/12 15:03:45","22.5193","14.0","214.33","25","60.03","4"
"02/24/12 15:08:45","22.5201","11.9","213.32","1","60.03","4"
"02/24/12 15:13:44","22.5208","15.6","214.21","3","60.0","3"
"02/24/12 15:18:45","22.5216","0.3","213.14","143","60.0","3"
"02/24/12 15:23:44","22.5221","0.0","213.26","0","60.03","3"
"02/24/12 15:28:44","22.5225","0.0","213.18","0","60.0","3"
"02/24/12 15:33:45","22.5231","0.0","212.73","131","60.07","2"
"02/24/12 15:38:45","22.5237","2.3","213.59","0","60.03","2"
"02/24/12 15:43:46","22.5245","15.5","213.4","31","60.03","2"
"02/24/12 15:48:44","22.5252","0.0","213.45","48","60.03","2"
"02/24/12 15:53:46","22.5258","0.0","212.9","55","60.03","2"
"02/24/12 15:58:44","22.5264","5.8","212.81","187","60.03","1"
"02/24/12 16:03:45","22.527","12.7","213.81","31","60.03","2"
"02/24/12 16:08:45","22.5274","13.5","212.93","20","60.03","1"
"02/24/12 16:13:45","22.5279","6.1","212.64","199","60.03","1"
"02/24/12 16:18:44","22.5281","0.0","213.26","61","60.03","1"
"02/24/12 16:23:45","22.5288","9.7","212.19","250","60.03","1"
"02/24/12 16:28:46","22.5297","4.3","212.61","179","60.0","1"
"02/24/12 16:33:45","22.5306","10.3","212.71","5","60.03","1"
"02/24/12 16:38:45","22.5313","0.0","212.58","0","60.03","1"
"02/24/12 16:43:44","22.5319","0.0","212.42","24","60.07","1"
"02/24/12 16:48:45","22.5323","0.0","211.95","0","60.0","1"
"02/24/12 16:53:46","22.5325","0.0","212.6","0","60.0","1"
"02/24/12 16:58:46","22.5325","0.0","212.29","0","60.07","0"
"02/25/12 07:03:47","22.5325","0.0","212.81","0","60.03","-5"
"02/25/12 07:08:45","22.5326","0.0","213.11","0","60.0","-5"
"02/25/12 07:13:46","22.533","13.1","213.06","45","60.0","-5"
"02/25/12 07:18:47","22.5339","15.0","212.4","161","60.0","-4"
"02/25/12 07:23:46","22.5346","15.0","212.11","9","60.0","-4"
"02/25/12 07:28:45","22.5383","41.4","213.63","323","60.0","-3"
"02/25/12 07:33:45","22.5422","57.1","213.6","86","60.03","-2"
"02/25/12 07:38:46","22.5482","87.4","214.56","428","60.07","-2"
"02/25/12 07:43:44","22.5551","82.0","214.65","404","60.0","-1"
"02/25/12 07:48:46","22.5619","89.4","214.41","438","60.0","0"
"02/25/12 07:53:45","22.5693","97.6","214.59","470","60.03","0"
"02/25/12 07:58:45","22.5771","106.6","214.25","511","60.03","1"
"02/25/12 08:03:45","22.5854","110.6","214.61","531","60.0","1"
"02/25/12 08:08:46","22.5944","119.4","215.68","565","60.03","2"
"02/25/12 08:13:45","22.6036","130.3","215.42","612","60.0","2"
"02/25/12 08:18:45","22.6138","132.8","215.42","620","60.0","3"
"02/25/12 08:23:46","22.6229","32.6","213.94","283","60.03","3"
"02/25/12 08:28:45","22.6303","52.4","213.87","192","60.03","3"
"02/25/12 08:33:46","22.6337","55.7","213.87","362","60.03","3"
"02/25/12 08:38:45","22.6375","40.7","213.42","102","60.03","3"
"02/25/12 08:43:46","22.6434","42.9","213.92","287","60.03","2"
"02/25/12 08:48:45","22.6471","37.8","213.41","126","60.0","2"
"02/25/12 08:53:45","22.6516","57.9","213.84","143","60.03","2"
"02/25/12 08:58:45","22.6564","37.8","213.48","239","60.0","1"
"02/25/12 09:03:46","22.6605","53.1","213.35","128","60.03","1"
"02/25/12 09:08:46","22.6645","53.1","213.63","189","60.0","1"
"02/25/12 09:13:45","22.6703","195.6","216.67","891","60.03","2"
"02/25/12 09:18:44","22.6781","46.6","213.89","419","60.03","2"
"02/25/12 09:23:44","22.683","65.7","214.02","334","60.03","2"
"02/25/12 09:28:45","22.6873","68.1","212.8","296","60.03","2"
"02/25/12 09:33:46","22.6917","44.6","213.37","375","60.03","2"
"02/25/12 09:38:44","22.6952","45.5","212.41","132","60.03","2"
"02/25/12 09:43:46","22.6983","43.4","213.0","269","60.03","2"
"02/25/12 09:48:44","22.7013","46.4","213.24","292","60.03","2"
"02/25/12 09:53:46","22.7045","45.5","214.19","291","60.07","1"
"02/25/12 09:58:45","22.7076","49.7","214.04","401","60.03","1"
"02/25/12 10:03:46","22.7115","41.3","213.82","215","60.0","1"
"02/25/12 10:08:45","22.7155","56.5","213.88","193","60.03","2"
"02/25/12 10:13:46","22.7191","39.6","214.14","272","60.03","1"
"02/25/12 10:18:46","22.7224","37.0","213.92","126","60.03","1"
"02/25/12 10:23:46","22.7259","42.1","214.35","375","60.03","1"
"02/25/12 10:28:45","22.7295","52.3","213.54","414","60.03","1"
"02/25/12 10:33:44","22.7331","45.6","214.2","136","60.03","2"
"02/25/12 10:38:45","22.7366","39.0","214.32","253","60.0","2"
"02/25/12 10:43:46","22.7399","48.0","213.8","209","60.03","2"
"02/25/12 10:48:45","22.7432","40.3","213.36","208","60.03","2"
"02/25/12 10:53:45","22.7468","48.9","213.74","385","60.03","2"
"02/25/12 10:58:46","22.7509","43.4","213.72","129","60.0","2"
"02/25/12 11:03:46","22.7553","40.4","214.56","100","60.03","3"
"02/25/12 11:08:45","22.7594","46.4","214.39","423","60.0","3"
"02/25/12 11:13:45","22.7642","65.1","214.34","330","60.03","3"
"02/25/12 11:18:46","22.77","77.8","214.79","387","60.0","3"
"02/25/12 11:23:46","22.7767","83.8","214.99","410","60.03","4"
"02/25/12 11:28:46","22.7824","70.8","213.63","358","60.03","5"
"02/25/12 11:33:46","22.7876","65.2","213.71","332","60.03","6"
"02/25/12 11:38:45","22.7923","44.5","213.73","354","60.0","5"
"02/25/12 11:43:46","22.7967","64.6","215.23","264","60.03","5"
"02/25/12 11:48:45","22.8009","52.6","214.58","229","60.0","5"
"02/25/12 11:53:45","22.8051","64.9","213.85","227","60.03","5"
"02/25/12 11:58:46","22.8091","57.3","214.13","411","60.03","5"
"02/25/12 12:03:46","22.8135","46.7","214.1","425","60.03","5"
"02/25/12 12:08:45","22.8177","61.7","214.94","117","60.03","5"
"02/25/12 12:13:45","22.8218","60.3","214.15","369","60.03","5"
"02/25/12 12:18:46","22.8259","42.2","214.32","387","60.03","5"
"02/25/12 12:23:45","22.83","55.8","213.33","125","60.03","5"
"02/25/12 12:28:45","22.8335","40.3","213.96","184","60.07","5"
"02/25/12 12:33:46","22.8369","35.7","213.59","131","60.03","5"
"02/25/12 12:38:44","22.8399","40.6","214.23","308","60.07","5"
"02/25/12 12:43:45","22.8426","40.5","213.88","300","60.03","4"
"02/25/12 12:48:46","22.8455","45.2","214.89","97","60.0","4"
"02/25/12 12:53:45","22.8485","33.3","213.72","214","60.03","4"
"02/25/12 12:58:45","22.8514","41.7","214.34","315","60.03","3"
"02/25/12 13:03:45","22.8541","29.3","215.02","275","60.03","3"
"02/25/12 13:08:46","22.8565","25.8","214.1","173","60.0","3"
"02/25/12 13:13:45","22.8589","39.3","214.11","297","60.03","3"
"02/25/12 13:18:46","22.8618","38.7","214.74","321","60.03","3"
"02/25/12 13:23:46","22.8649","44.9","213.95","315","60.03","3"
"02/25/12 13:28:46","22.8682","44.0","214.43","187","60.0","3"
"02/25/12 13:33:46","22.8718","39.4","214.28","204","60.03","3"
"02/25/12 13:38:45","22.875","49.3","214.27","288","60.03","3"
"02/25/12 13:43:45","22.8784","52.0","214.27","134","60.0","3"
"02/25/12 13:48:46","22.8821","42.2","215.16","310","60.03","3"
"02/25/12 13:53:45","22.8861","53.4","214.77","125","60.03","4"
"02/25/12 13:58:46","22.8966","141.9","217.09","659","60.03","6"
"02/25/12 14:03:45","22.9061","64.9","214.61","333","60.03","6"
"02/25/12 14:08:46","22.9099","45.9","214.93","305","60.03","6"
"02/25/12 14:13:46","22.9151","70.4","215.37","351","60.03","6"
"02/25/12 14:18:45","22.9203","43.2","214.73","269","60.03","6"
"02/25/12 14:23:45","22.9233","25.3","213.86","161","60.03","6"
"02/25/12 14:28:46","22.9252","13.8","214.0","36","60.03","5"
"02/25/12 14:33:45","22.9273","30.1","214.27","222","60.03","5"
"02/25/12 14:38:46","22.9297","27.3","214.39","183","60.03","4"
"02/25/12 14:43:46","22.9322","35.5","214.24","226","60.03","4"
"02/25/12 14:48:46","22.9363","55.2","214.54","405","60.0","5"
"02/25/12 14:53:46","22.9403","49.8","214.73","195","60.03","5"
"02/25/12 14:58:46","22.9429","26.4","213.62","220","60.03","4"
"02/25/12 15:03:46","22.9454","24.7","214.22","233","60.07","4"
"02/25/12 15:08:46","22.9477","30.1","214.31","115","60.03","4"
"02/25/12 15:13:45","22.9501","29.8","214.22","91","60.0","3"
"02/25/12 15:18:45","22.952","37.4","213.87","173","60.03","3"
"02/25/12 15:23:46","22.9576","55.7","215.42","383","60.03","4"
"02/25/12 15:28:45","22.9628","45.7","215.41","223","60.03","4"
"02/25/12 15:33:45","22.968","68.6","215.21","273","60.03","4"
"02/25/12 15:38:46","22.9706","14.6","214.34","20","60.03","4"
"02/25/12 15:43:45","22.9717","21.3","214.27","175","60.03","3"
"02/25/12 15:48:46","22.9729","24.6","214.37","295","60.03","3"
"02/25/12 15:53:46","22.9744","13.5","214.57","42","60.03","3"
"02/25/12 15:58:46","22.9758","12.0","213.98","156","60.03","2"
"02/25/12 16:03:45","22.9775","14.2","213.79","36","60.03","2"
"02/25/12 16:08:46","22.9789","22.5","214.55","235","60.0","2"
"02/25/12 16:13:45","22.9801","15.3","213.83","47","60.0","1"
"02/25/12 16:18:46","22.9813","17.9","213.42","234","60.03","1"
"02/25/12 16:23:46","22.9823","14.1","213.1","2","60.0","1"
"02/25/12 16:28:45","22.983","0.0","212.76","213","60.0","0"
"02/25/12 16:33:45","22.9836","0.0","212.73","0","60.03","0"
"02/25/12 16:38:45","22.9841","0.0","213.53","0","60.03","0"
"02/25/12 16:43:45","22.9845","0.0","212.59","0","60.03","0"
"02/25/12 16:48:46","22.9848","10.4","213.11","64","59.96","-1"
"02/25/12 16:53:46","22.9852","0.0","212.89","0","60.03","-1"
"02/25/12 16:58:45","22.9855","12.4","213.06","1","60.03","-1"
"02/25/12 17:03:45","22.9859","0.0","213.38","0","60.0","-1"
"02/26/12 08:03:47","22.9863","0.0","212.58","0","60.0","-3"
"02/26/12 08:08:47","22.9866","10.5","212.3","3","60.0","-3"
"02/26/12 08:13:46","22.9869","7.2","212.0","0","60.03","-3"
"02/26/12 08:18:47","22.9872","0.0","212.17","0","60.03","-2"
"02/26/12 08:23:46","22.9875","0.0","213.12","0","60.03","-2"
"02/26/12 08:28:48","22.9879","14.2","212.87","0","60.0","-2"
"02/26/12 08:33:46","22.9884","0.0","212.23","0","60.0","-2"
"02/26/12 08:38:46","22.9887","0.0","212.58","0","60.03","-2"
"02/26/12 08:43:47","22.9893","15.4","213.28","8","60.0","-2"
"02/26/12 08:48:45","22.9899","14.7","212.79","1","60.0","-2"
"02/26/12 08:53:46","22.9907","0.0","212.96","2","60.03","-2"
"02/26/12 08:58:47","22.9914","13.7","213.04","2","60.03","-2"
"02/26/12 09:03:45","22.9922","8.0","212.92","0","60.03","-2"
"02/26/12 09:08:46","22.993","12.1","212.97","6","60.03","-2"
"02/26/12 09:13:47","22.9939","12.3","213.36","3","60.03","-2"
"02/26/12 09:18:46","22.9947","11.3","213.3","13","60.03","-2"
"02/26/12 09:23:46","22.9957","12.5","213.99","186","60.03","-2"
"02/26/12 09:28:45","22.9969","11.8","213.49","48","60.0","-2"
"02/26/12 09:33:46","22.9981","11.1","213.68","7","60.03","-2"
"02/26/12 09:38:45","22.9991","6.8","213.92","138","60.03","-2"
"02/26/12 09:43:47","23.0001","15.4","215.23","211","60.03","-1"
"02/26/12 09:48:45","23.001","11.0","215.14","9","60.03","-2"
"02/26/12 09:53:45","23.0019","14.9","215.18","15","60.03","-1"
"02/26/12 09:58:45","23.0026","13.0","214.68","1","60.03","-2"
"02/26/12 10:03:47","23.0033","13.7","214.04","220","60.0","-1"
"02/26/12 10:08:45","23.0038","0.0","215.59","0","60.03","-2"
"02/26/12 10:13:46","23.0044","0.0","214.33","0","60.03","-1"
"02/26/12 10:18:46","23.005","13.1","214.3","16","60.03","-1"
"02/26/12 10:23:46","23.0056","0.0","214.15","0","60.03","-2"
"02/26/12 10:28:45","23.0056","12.2","213.13","4","60.03","-1"
"02/26/12 10:33:46","23.0064","14.7","213.4","30","60.03","-2"
"02/26/12 10:38:47","23.0075","12.5","213.55","6","60.0","-1"
"02/26/12 10:43:46","23.0088","14.9","213.74","6","60.07","-1"
"02/26/12 10:48:47","23.0098","13.3","213.23","171","60.03","-1"
"02/26/12 10:53:47","23.0108","10.3","213.58","24","60.03","-1"
"02/26/12 10:58:46","23.0118","19.4","213.69","244","60.03","-1"
"02/26/12 11:03:47","23.013","14.3","213.75","4","60.0","-1"
"02/26/12 11:08:46","23.014","15.3","213.69","224","60.03","-1"
"02/26/12 11:13:45","23.0151","16.2","213.86","117","60.0","-1"
"02/26/12 11:18:45","23.016","15.3","213.71","1","60.07","-1"
"02/26/12 11:23:47","23.0167","10.6","213.58","11","60.03","-1"
"02/26/12 11:28:47","23.0172","0.0","213.42","0","60.0","-1"
"02/26/12 11:33:46","23.0176","0.0","213.0","0","60.0","-1"
"02/26/12 11:38:47","23.0179","0.0","214.5","0","60.03","-1"
"02/26/12 11:43:46","23.0183","13.5","214.05","5","60.03","-1"
"02/26/12 11:48:46","23.0186","12.0","213.56","151","60.0","-1"
"02/26/12 11:53:47","23.0193","8.2","213.16","0","60.07","-1"
"02/26/12 11:58:46","23.0198","14.6","213.6","2","60.07","-1"
"02/26/12 12:03:47","23.0202","0.0","213.08","0","60.03","-1"
"02/26/12 12:08:45","23.0205","8.6","213.29","120","60.03","0"
"02/26/12 12:13:46","23.0209","0.0","213.62","0","60.03","-1"
"02/26/12 12:18:47","23.0213","0.0","213.66","0","60.03","0"
"02/26/12 12:23:45","23.0219","14.8","214.4","138","60.03","0"
"02/26/12 12:28:46","23.0228","14.3","213.23","244","60.03","0"
"02/26/12 12:33:47","23.0233","0.0","213.61","0","60.0","0"
"02/26/12 12:38:47","23.0237","13.4","213.57","8","60.03","0"
"02/26/12 12:43:46","23.0243","1.3","213.92","0","60.03","0"
"02/26/12 12:48:47","23.0249","11.1","214.04","26","60.03","0"
"02/26/12 12:53:45","23.0255","10.6","213.91","0","60.03","0"
"02/26/12 13:03:46","23.0258","0.0","212.87","0","60.07","-1"
"02/26/12 13:08:47","23.0261","14.0","212.32","13","60.03","0"
"02/26/12 13:13:47","23.0267","0.0","213.03","0","60.03","0"
"02/26/12 13:18:47","23.0269","11.9","211.82","28","60.03","0"
"02/26/12 13:23:46","23.0272","10.9","212.61","17","60.03","0"
"02/26/12 13:28:45","23.0274","6.4","212.12","205","60.0","0"
"02/26/12 13:33:46","23.028","7.5","213.31","0","60.03","0"
"02/26/12 13:38:47","23.0286","0.0","212.22","0","60.03","0"
"02/26/12 13:43:45","23.0294","11.2","213.22","8","60.0","0"
"02/26/12 13:48:46","23.0303","12.2","212.43","10","60.0","0"
"02/26/12 13:53:47","23.0316","14.0","213.41","84","60.07","0"
"02/26/12 13:58:46","23.033","13.3","212.95","118","60.03","0"
"02/26/12 14:03:47","23.0343","12.4","213.74","68","60.03","0"
"02/26/12 14:08:45","23.0353","10.5","213.39","23","60.03","1"
"02/26/12 14:13:46","23.0362","14.6","214.28","1","60.03","1"
"02/26/12 14:18:47","23.0368","0.0","212.62","0","60.03","1"
"02/26/12 14:23:46","23.0372","0.0","212.75","0","60.0","1"
"02/26/12 14:28:46","23.0375","0.0","212.94","0","60.0","1"
"02/26/12 14:33:47","23.0382","0.0","213.04","249","60.07","0"
"02/26/12 14:38:46","23.0388","10.5","212.66","14","60.0","1"
"02/26/12 14:43:46","23.0391","8.3","212.8","0","60.03","1"
"02/26/12 14:48:47","23.0395","0.0","212.4","10","60.03","1"
"02/26/12 14:53:46","23.0402","14.8","212.01","11","60.03","1"
"02/26/12 14:58:46","23.0409","13.4","212.32","77","60.07","1"
"02/26/12 15:03:45","23.0417","15.1","212.81","2","60.03","1"
"02/26/12 15:08:46","23.0425","0.0","211.98","230","60.03","1"
"02/26/12 15:13:47","23.0434","14.2","213.04","5","60.0","1"
"02/26/12 15:18:45","23.0441","14.9","212.25","1","60.0","1"
"02/26/12 15:23:45","23.0449","0.0","213.13","27","60.0","1"
"02/26/12 15:28:46","23.0458","13.7","213.48","2","60.0","1"
"02/26/12 15:33:47","23.0466","14.4","213.23","43","60.03","1"
"02/26/12 15:38:45","23.0475","7.3","212.23","161","60.03","1"
"02/26/12 15:43:45","23.0482","14.2","213.54","15","60.03","1"
"02/26/12 15:48:46","23.049","13.8","212.73","1","60.0","1"
"02/26/12 15:53:47","23.0498","7.8","212.88","0","60.0","1"
"02/26/12 15:58:46","23.0505","15.8","212.54","0","60.03","1"
"02/26/12 16:03:46","23.051","6.2","212.81","229","60.03","1"
"02/26/12 16:08:46","23.0515","0.0","212.39","0","60.0","1"
"02/26/12 16:13:47","23.0519","0.0","212.57","0","60.03","1"
"02/26/12 16:18:45","23.0522","0.0","212.62","0","60.03","1"
"02/26/12 16:23:46","23.0527","0.0","212.26","78","60.03","1"
"02/26/12 16:28:47","23.0531","0.0","213.23","0","60.0","1"
"02/26/12 16:33:45","23.0534","0.0","213.27","0","60.03","1"
"02/26/12 16:38:47","23.0538","0.0","212.53","149","60.03","1"
"02/27/12 07:48:47","23.0541","0.0","213.04","0","60.03","-4"
"02/27/12 08:13:50","23.0551","12.4","211.69","0","60.03","-2"
"02/27/12 08:18:49","23.0556","10.5","212.24","26","60.03","-2"
"02/27/12 08:23:47","23.056","0.0","212.84","0","60.0","-2"
"02/27/12 08:28:49","23.0564","3.0","212.85","191","60.03","-2"
"02/27/12 08:33:48","23.0568","0.0","212.37","0","60.0","-2"
"02/27/12 08:38:50","23.0573","0.0","212.51","0","60.03","-2"
"02/27/12 08:43:54","23.0578","0.0","212.04","0","60.03","-2"
"02/27/12 08:48:47","23.0584","0.0","211.56","140","60.0","-2"
"02/27/12 08:53:46","23.059","0.0","212.69","0","60.03","-2"
"02/27/12 08:58:47","23.0596","15.4","212.35","62","60.03","-2"
"02/27/12 09:03:47","23.0602","13.9","212.35","0","60.0","-2"
"02/27/12 09:08:48","23.0612","12.7","211.92","3","60.0","-2"
"02/27/12 09:13:49","23.0625","19.9","212.58","160","60.03","-2"
"02/27/12 09:18:46","23.064","14.2","212.45","237","60.0","-1"
"02/27/12 09:23:46","23.0656","23.4","213.02","37","60.03","-1"
"02/27/12 09:28:47","23.0672","27.5","212.09","216","60.03","-1"
"02/27/12 09:33:48","23.0689","16.6","213.14","137","60.03","-1"
"02/27/12 09:38:47","23.0707","21.3","212.74","236","60.03","-1"
"02/27/12 09:43:46","23.0724","21.9","213.15","288","60.03","-1"
"02/27/12 09:48:46","23.0742","24.4","212.15","212","60.03","-1"
"02/27/12 09:53:47","23.076","32.5","213.71","294","60.03","0"
"02/27/12 09:58:46","23.0782","26.0","213.5","250","60.03","0"
"02/27/12 10:03:47","23.0804","26.0","213.63","214","60.0","0"
"02/27/12 10:08:47","23.0829","36.1","213.71","157","60.0","0"
"02/27/12 10:13:47","23.0853","35.6","213.27","262","60.0","0"
"02/27/12 10:18:47","23.0878","36.4","214.13","278","60.03","0"
"02/27/12 10:23:47","23.0904","43.7","213.39","254","60.0","1"
"02/27/12 10:28:47","23.0935","48.2","214.0","177","60.03","1"
"02/27/12 10:33:46","23.0963","28.7","213.48","70","60.03","1"
"02/27/12 10:38:47","23.0987","30.5","213.81","239","60.03","1"
"02/27/12 10:43:47","23.1007","13.9","213.2","28","60.0","1"
"02/27/12 10:48:46","23.1025","16.9","213.58","209","60.03","1"
"02/27/12 10:53:47","23.1043","29.0","214.88","50","60.0","1"
"02/27/12 10:58:46","23.1061","27.4","214.28","50","60.03","1"
"02/27/12 11:03:46","23.1082","26.4","215.11","240","60.0","1"
"02/27/12 11:08:47","23.1106","28.1","214.28","70","60.03","1"
"02/27/12 11:13:46","23.113","33.1","213.81","206","60.0","1"
"02/27/12 11:18:47","23.1153","26.9","213.21","114","60.03","1"
"02/27/12 11:23:47","23.1172","26.3","214.08","133","60.03","1"
"02/27/12 11:28:46","23.1193","32.2","214.97","75","60.03","1"
"02/27/12 11:33:47","23.1217","33.0","212.96","179","60.0","1"
"02/27/12 11:38:46","23.1238","35.7","215.31","143","60.03","1"
"02/27/12 11:43:47","23.1257","18.7","214.04","290","60.03","1"
"02/27/12 11:48:46","23.1277","26.4","213.6","184","60.03","1"
"02/27/12 11:53:47","23.1298","23.7","213.32","156","60.0","1"
"02/27/12 11:58:46","23.1318","23.9","213.97","238","60.03","1"
"02/27/12 12:03:47","23.134","32.8","214.46","167","60.03","1"
"02/27/12 12:08:47","23.1363","30.9","213.88","185","60.0","1"
"02/27/12 12:13:46","23.1386","30.2","212.93","123","60.03","1"
"02/27/12 12:18:47","23.1408","29.4","213.3","228","60.03","1"
"02/27/12 12:23:46","23.143","27.2","213.89","219","60.0","1"
"02/27/12 12:28:47","23.1456","27.6","213.76","171","60.0","1"
"02/27/12 12:33:46","23.1479","31.7","214.57","102","60.03","1"
"02/27/12 12:38:48","23.1503","35.0","214.63","243","60.03","1"
"02/27/12 12:43:48","23.1527","26.9","214.55","88","60.07","2"
"02/27/12 12:48:47","23.1552","31.6","213.81","138","60.03","1"
"02/27/12 12:53:46","23.1577","35.5","213.8","161","60.0","2"
"02/27/12 12:58:48","23.1601","27.1","214.48","113","60.03","2"
"02/27/12 13:03:46","23.1625","32.4","215.35","96","60.0","1"
"02/27/12 13:08:47","23.1648","31.7","213.78","101","60.03","1"
"02/27/12 13:13:46","23.1668","25.4","214.84","162","60.0","1"
"02/27/12 13:18:47","23.169","31.2","214.34","160","60.0","1"
"02/27/12 13:23:47","23.171","26.1","215.37","84","60.03","2"
"02/27/12 13:28:47","23.1731","24.5","215.21","104","60.03","2"
"02/27/12 13:33:48","23.1754","24.8","214.34","246","60.0","1"
"02/27/12 13:38:46","23.1775","26.5","214.7","225","60.03","1"
"02/27/12 13:43:47","23.1797","24.9","215.95","235","60.03","1"
"02/27/12 13:48:46","23.1821","35.4","214.91","252","60.0","1"
"02/27/12 13:53:46","23.1845","25.9","214.64","225","60.03","1"
"02/27/12 13:58:47","23.1869","25.7","214.26","62","60.03","1"
"02/27/12 14:03:47","23.1891","31.5","214.25","100","60.0","1"
"02/27/12 14:08:46","23.1911","22.3","214.32","162","60.03","2"
"02/27/12 14:13:47","23.193","23.9","215.24","65","60.03","2"
"02/27/12 14:18:48","23.1947","20.8","213.96","32","60.03","1"
"02/27/12 14:23:47","23.1962","27.7","214.55","136","60.03","1"
"02/27/12 14:28:47","23.1977","22.3","213.7","139","60.03","1"
"02/27/12 14:33:46","23.1992","14.8","214.28","196","60.03","1"
"02/27/12 14:38:47","23.2007","29.1","214.61","100","60.07","1"
"02/27/12 14:43:46","23.2022","13.9","213.68","209","60.03","1"
"02/27/12 14:48:48","23.2037","22.0","213.44","18","60.07","1"
"02/27/12 14:53:48","23.2053","17.3","213.61","25","60.07","1"
"02/27/12 14:58:46","23.2067","13.6","214.62","5","60.07","1"
"02/27/12 15:03:47","23.2079","21.9","213.88","95","60.03","1"
"02/27/12 15:08:47","23.2092","12.9","214.13","14","60.0","1"
"02/27/12 15:13:48","23.2102","12.8","212.58","25","60.03","1"
"02/27/12 15:18:46","23.211","11.0","213.8","12","60.07","1"
"02/27/12 15:23:47","23.2117","4.7","212.44","102","60.03","1"
"02/27/12 15:28:47","23.2126","14.5","212.81","10","60.03","1"
"02/27/12 15:33:46","23.2134","0.0","213.32","255","60.03","1"
"02/27/12 15:38:46","23.2142","13.9","213.87","2","60.03","1"
"02/27/12 15:43:46","23.2151","11.8","214.08","97","60.03","0"
"02/27/12 15:48:47","23.216","11.9","213.51","117","60.03","0"
"02/27/12 15:53:47","23.2166","8.8","213.01","0","60.03","0"
"02/27/12 15:58:48","23.2173","13.5","213.18","15","60.03","0"
"02/27/12 16:03:47","23.2181","14.2","213.72","50","60.03","0"
"02/27/12 16:08:46","23.2187","0.0","213.0","0","60.03","1"
"02/27/12 16:13:46","23.2192","0.0","213.09","0","60.0","0"
"02/27/12 16:18:47","23.2197","13.2","212.72","6","60.03","0"
"02/27/12 16:23:47","23.22","0.0","212.69","0","60.03","0"
"02/27/12 16:28:48","23.2203","0.0","212.96","0","60.03","0"
"02/27/12 16:33:48","23.2206","10.6","213.0","5","60.0","0"
"02/27/12 16:38:46","23.2211","6.4","212.93","127","60.03","0"
"02/27/12 16:43:47","23.2216","14.4","212.66","9","60.0","0"
"02/27/12 16:48:47","23.2218","14.0","212.66","0","60.03","0"
"02/28/12 07:28:50","23.222","6.1","213.75","191","60.03","-4"
"02/28/12 07:33:54","23.2223","0.0","212.31","0","60.03","-4"
"02/28/12 07:38:47","23.2226","10.7","212.77","67","60.03","-4"
"02/28/12 07:43:49","23.2229","0.0","213.81","0","60.03","-3"
"02/28/12 07:48:48","23.2233","13.7","213.56","1","60.03","-3"
"02/28/12 07:53:48","23.224","3.3","212.57","0","60.03","-3"
"02/28/12 07:58:47","23.2247","0.0","213.08","123","60.03","-2"
"02/28/12 08:03:48","23.2255","13.5","213.61","38","60.0","-2"
"02/28/12 08:08:48","23.2264","13.0","213.47","97","60.07","-2"
"02/28/12 08:13:47","23.2274","8.1","213.44","155","60.03","-1"
"02/28/12 08:18:47","23.2285","14.6","213.68","253","60.03","-1"
"02/28/12 08:23:47","23.2298","22.8","213.12","141","60.0","0"
"02/28/12 08:33:48","23.2322","12.0","214.25","65","60.0","0"
"02/28/12 08:38:48","23.2335","16.6","213.76","92","60.03","1"
"02/28/12 08:43:47","23.2348","15.8","213.35","195","60.03","1"
"02/28/12 08:48:47","23.2361","14.6","213.08","63","60.03","1"
"02/28/12 08:53:47","23.2374","12.4","213.32","182","60.03","1"
"02/28/12 08:58:47","23.2386","11.7","212.98","98","60.03","1"
"02/28/12 09:03:47","23.2398","21.1","213.73","27","60.0","1"
"02/28/12 09:08:46","23.2413","10.3","214.51","7","60.03","2"
"02/28/12 09:13:47","23.2427","15.8","213.8","37","60.0","2"
"02/28/12 09:18:47","23.2439","16.8","213.45","5","60.0","2"
"02/28/12 09:23:47","23.2453","15.2","213.49","34","60.03","3"
"02/28/12 09:28:48","23.2465","13.9","214.12","175","60.03","3"
"02/28/12 09:33:46","23.2476","13.2","213.11","3","60.03","3"
"02/28/12 09:38:47","23.2487","16.4","212.84","42","60.0","3"
"02/28/12 09:43:48","23.25","12.7","213.46","269","60.03","3"
"02/28/12 09:48:48","23.2515","21.6","213.09","118","60.03","3"
"02/28/12 09:53:48","23.2538","30.5","215.53","108","60.03","4"
"02/28/12 09:58:47","23.257","41.1","214.41","310","60.0","5"
"02/28/12 10:03:48","23.261","45.9","215.5","401","60.03","6"
"02/28/12 10:08:47","23.2651","38.4","214.6","267","60.0","6"
"02/28/12 10:13:48","23.2703","74.0","214.5","371","60.03","6"
"02/28/12 10:18:48","23.2768","87.0","214.9","427","60.0","7"
"02/28/12 10:23:47","23.2838","86.0","214.54","421","60.0","8"
"02/28/12 10:28:46","23.2902","75.7","215.5","374","60.03","9"
"02/28/12 10:33:48","23.2958","68.3","214.27","343","60.03","10"
"02/28/12 10:38:48","23.3017","81.0","215.97","396","60.03","10"
"02/28/12 10:43:47","23.3083","81.4","216.3","397","60.03","11"
"02/28/12 10:48:47","23.3146","73.9","215.51","365","60.03","11"
"02/28/12 10:53:48","23.3204","68.6","215.39","343","60.03","11"
"02/28/12 10:58:48","23.3256","67.1","216.33","339","60.03","11"
"02/28/12 11:03:48","23.331","73.0","215.24","362","60.0","11"
"02/28/12 11:08:47","23.3371","84.2","215.84","412","60.03","11"
"02/28/12 11:13:47","23.3434","77.0","216.35","382","60.03","12"
"02/28/12 11:18:47","23.3497","74.4","216.36","367","60.0","12"
"02/28/12 11:23:48","23.3551","67.6","216.37","341","60.03","12"
"02/28/12 11:28:47","23.36","60.5","216.02","311","60.03","12"
"02/28/12 11:33:52","23.3645","58.6","214.97","376","60.0","12"
"02/28/12 11:38:47","23.3689","71.0","215.08","390","60.0","11"
"02/28/12 11:43:47","23.3733","51.8","215.0","85","60.07","11"
"02/28/12 11:48:47","23.3775","51.9","214.04","133","60.03","11"
"02/28/12 11:53:48","23.3818","44.5","214.99","396","60.03","11"
"02/28/12 11:58:47","23.3861","55.8","214.43","371","60.03","11"
