"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"02/28/12 12:03:48","23.3903","49.7","214.85","116","60.03","11"
"02/28/12 12:08:47","23.3944","44.7","214.82","386","60.0","11"
"02/28/12 12:13:48","23.3987","54.2","215.29","201","60.03","11"
"02/28/12 12:18:46","23.4029","44.3","214.39","407","60.07","11"
"02/28/12 12:23:47","23.4074","69.2","214.09","358","60.03","11"
"02/28/12 12:28:48","23.4129","82.2","212.93","404","60.0","11"
"02/28/12 12:33:46","23.4201","106.6","213.75","515","60.03","12"
"02/28/12 12:38:47","23.4277","96.0","214.22","465","60.0","13"
"02/28/12 12:43:47","23.4357","107.5","214.83","512","60.03","14"
"02/28/12 12:48:48","23.4441","102.6","214.38","495","60.03","15"
"02/28/12 12:53:48","23.4519","98.8","214.72","478","60.03","15"
"02/28/12 12:58:46","23.4593","82.0","214.87","400","60.03","15"
"02/28/12 13:03:47","23.4666","98.5","216.04","472","60.03","16"
"02/28/12 13:08:48","23.4741","100.6","216.76","482","60.0","16"
"02/28/12 13:13:47","23.4822","112.4","215.79","533","60.03","15"
"02/28/12 13:18:48","23.492","138.1","215.73","642","60.0","17"
"02/28/12 13:23:47","23.5029","133.1","216.32","621","60.03","17"
"02/28/12 13:28:48","23.5132","129.4","216.55","600","60.03","18"
"02/28/12 13:33:46","23.5231","118.9","216.71","558","60.03","18"
"02/28/12 13:38:46","23.5323","122.0","217.24","574","60.03","18"
"02/28/12 13:43:47","23.5418","126.5","217.08","592","60.03","18"
"02/28/12 13:48:47","23.5519","136.7","217.7","633","60.03","18"
"02/28/12 13:53:47","23.5611","105.4","217.57","502","60.0","17"
"02/28/12 13:58:48","23.5705","133.2","215.66","623","60.03","17"
"02/28/12 14:03:48","23.579","81.6","214.72","404","60.03","17"
"02/28/12 14:08:48","23.5853","72.2","214.83","360","60.03","17"
"02/28/12 14:13:47","23.5914","63.7","214.49","328","60.03","16"
"02/28/12 14:18:47","23.596","54.0","214.4","411","60.0","15"
"02/28/12 14:23:48","23.6011","71.6","214.34","360","60.03","15"
"02/28/12 14:28:48","23.6065","65.7","213.5","336","60.03","14"
"02/28/12 14:33:46","23.6107","56.1","214.21","315","60.03","13"
"02/28/12 14:38:47","23.6142","34.2","213.47","130","60.0","13"
"02/28/12 14:43:48","23.6172","35.2","213.78","336","60.03","12"
"02/28/12 14:48:48","23.6216","47.2","214.28","150","60.0","12"
"02/28/12 14:53:48","23.625","39.7","213.7","397","60.03","11"
"02/28/12 14:58:48","23.629","39.1","214.44","275","60.0","11"
"02/28/12 15:03:47","23.6328","49.4","213.51","311","60.0","11"
"02/28/12 15:08:48","23.6361","42.8","214.28","107","60.03","11"
"02/28/12 15:13:46","23.639","34.8","213.4","345","60.03","10"
"02/28/12 15:18:47","23.6419","40.9","212.44","252","60.03","9"
"02/28/12 15:23:48","23.6443","32.8","214.2","78","60.0","9"
"02/28/12 15:28:48","23.6457","16.7","212.75","81","60.03","8"
"02/28/12 15:33:47","23.6469","12.0","213.16","258","60.0","7"
"02/28/12 15:38:47","23.6481","21.1","212.95","232","60.03","7"
"02/28/12 15:43:48","23.6494","18.3","212.91","197","60.03","6"
"02/28/12 15:48:47","23.6509","21.5","212.67","146","60.0","6"
"02/28/12 15:53:47","23.6526","21.5","212.57","14","60.03","6"
"02/28/12 15:58:47","23.654","11.9","212.82","69","60.07","6"
"02/28/12 16:03:48","23.6551","16.3","212.6","5","60.03","6"
"02/28/12 16:08:48","23.6561","16.7","212.71","3","60.0","5"
"02/28/12 16:13:47","23.6571","13.7","212.71","12","60.03","5"
"02/28/12 16:18:48","23.6581","11.3","212.31","18","60.0","5"
"02/28/12 16:23:48","23.6589","11.4","212.16","1","60.03","4"
"02/28/12 16:28:46","23.6595","15.0","212.2","272","60.03","4"
"02/28/12 16:33:47","23.6602","8.9","212.94","150","60.03","4"
"02/28/12 16:38:47","23.6606","13.0","212.78","31","60.0","3"
"02/28/12 16:43:48","23.661","0.0","212.58","0","60.0","3"
"02/29/12 09:33:47","23.6614","0.0","212.31","0","60.03","2"
"02/29/12 09:38:50","23.6617","13.7","212.08","89","60.03","2"
"02/29/12 09:43:48","23.6619","0.0","212.14","0","60.03","2"
"02/29/12 09:48:47","23.662","0.0","212.39","0","60.03","1"
"02/29/12 09:53:47","23.6622","0.0","211.89","0","60.0","2"
"02/29/12 09:58:56","23.6625","0.0","212.37","0","60.07","2"
"02/29/12 10:03:48","23.6629","12.5","212.15","28","60.03","2"
"02/29/12 10:08:49","23.6635","0.0","211.67","0","60.0","2"
"02/29/12 10:13:47","23.6641","10.5","212.56","105","60.03","2"
"02/29/12 10:18:47","23.6648","14.1","212.61","31","59.96","2"
"02/29/12 10:23:49","23.6655","15.3","212.58","97","60.07","2"
"02/29/12 10:28:48","23.6662","12.6","211.83","34","60.0","2"
"02/29/12 10:33:48","23.6669","13.4","212.33","4","60.03","1"
"02/29/12 10:38:49","23.6679","13.0","212.27","77","60.03","1"
"02/29/12 10:43:47","23.6689","12.5","212.38","39","60.03","1"
"02/29/12 10:48:49","23.6701","14.2","212.1","57","60.03","2"
"02/29/12 10:53:49","23.6713","12.8","213.29","52","60.03","2"
"02/29/12 10:58:48","23.6726","13.3","211.83","11","60.07","2"
"02/29/12 11:03:49","23.6739","12.4","211.92","61","60.03","2"
"02/29/12 11:08:48","23.6751","18.2","212.63","243","60.03","2"
"02/29/12 11:13:48","23.6762","10.8","213.42","72","60.03","2"
"02/29/12 11:18:47","23.6773","12.4","212.98","71","60.0","2"
"02/29/12 11:23:48","23.6783","6.6","212.46","167","60.0","1"
"02/29/12 11:28:48","23.6794","23.5","212.5","71","60.03","1"
"02/29/12 11:33:48","23.6807","23.3","212.01","199","60.03","1"
"02/29/12 11:38:49","23.6823","24.8","212.86","55","60.03","2"
"02/29/12 11:43:48","23.6837","15.1","212.15","11","60.03","2"
"02/29/12 11:48:49","23.685","12.6","212.15","40","60.0","1"
"02/29/12 11:53:48","23.6859","16.6","211.98","253","60.0","1"
"02/29/12 11:58:49","23.6868","8.9","212.02","195","60.03","1"
"02/29/12 12:03:48","23.6875","10.7","212.52","8","60.03","1"
"02/29/12 12:08:49","23.6883","14.5","212.07","21","60.03","1"
"02/29/12 12:13:48","23.6893","20.2","213.3","121","60.03","1"
"02/29/12 12:18:47","23.6906","20.1","212.75","13","60.0","1"
"02/29/12 12:28:48","23.694","31.0","213.1","24","60.03","2"
"02/29/12 12:33:49","23.6957","20.6","212.58","257","60.0","2"
"02/29/12 12:38:48","23.6972","14.3","212.95","10","60.03","2"
"02/29/12 12:43:48","23.6984","11.9","213.27","12","60.03","2"
"02/29/12 12:48:49","23.7","19.9","212.3","19","60.03","2"
"02/29/12 12:53:48","23.7015","23.6","212.67","208","60.03","2"
"02/29/12 12:58:48","23.7032","19.2","212.96","232","60.0","2"
"02/29/12 13:03:47","23.7045","13.1","212.54","50","60.03","2"
"02/29/12 13:08:47","23.7058","19.2","212.62","151","60.0","1"
"02/29/12 13:13:47","23.7069","14.8","212.14","18","60.0","1"
"02/29/12 13:18:49","23.7078","15.6","212.79","3","60.0","1"
"02/29/12 13:23:47","23.7087","15.6","211.79","29","60.0","1"
"02/29/12 13:28:47","23.7094","12.3","211.81","15","60.03","1"
"02/29/12 13:33:47","23.7099","0.5","212.51","0","60.03","1"
"02/29/12 13:38:48","23.7107","12.4","213.32","32","60.0","1"
"02/29/12 13:43:48","23.7116","14.0","213.13","3","60.03","1"
"02/29/12 13:48:48","23.7126","14.8","212.9","8","60.03","1"
"02/29/12 13:53:47","23.7134","15.0","212.46","63","60.03","1"
"02/29/12 13:58:48","23.7143","12.8","212.76","2","60.03","1"
"02/29/12 14:03:47","23.7149","0.0","213.57","111","60.03","1"
"02/29/12 14:08:48","23.7158","15.4","213.26","73","60.0","1"
"02/29/12 14:13:48","23.7165","12.8","212.75","25","60.03","1"
"02/29/12 14:18:47","23.7172","8.5","212.2","0","60.03","1"
"02/29/12 14:23:48","23.7183","13.1","212.07","87","60.03","1"
"02/29/12 14:28:48","23.7197","32.7","213.1","122","60.03","1"
"02/29/12 14:33:48","23.7214","29.1","212.55","253","60.03","2"
"02/29/12 14:38:47","23.723","17.8","212.59","4","60.0","2"
"02/29/12 14:43:48","23.7243","14.8","211.91","12","60.03","1"
"02/29/12 14:48:49","23.7254","14.1","211.94","71","60.0","1"
"02/29/12 14:53:48","23.7265","19.9","212.92","247","60.03","1"
"02/29/12 14:58:47","23.7276","21.8","212.63","82","60.03","1"
"02/29/12 15:03:48","23.729","28.5","213.12","144","60.03","2"
"02/29/12 15:08:48","23.7308","26.7","212.92","81","60.0","2"
"02/29/12 15:13:47","23.7324","26.7","213.13","81","60.0","2"
"02/29/12 15:18:49","23.734","28.8","212.15","249","60.0","2"
"02/29/12 15:23:48","23.7357","20.4","212.74","25","60.03","2"
"02/29/12 15:28:49","23.7373","13.8","212.92","275","60.03","2"
"02/29/12 15:38:48","23.7381","5.3","212.21","220","60.03","2"
"02/29/12 15:43:48","23.7382","0.0","211.13","0","60.03","1"
"03/05/12 07:44:05","25.5286","15.0","212.41","0","60.03","-5"
"03/05/12 07:49:05","25.5293","10.7","211.56","1","60.03","-5"
"03/05/12 07:54:05","25.5298","1.5","211.99","0","60.03","-4"
"03/05/12 07:59:04","25.5305","3.4","211.53","0","60.0","-4"
"03/05/12 08:04:04","25.5312","8.9","212.24","238","60.03","-4"
"03/05/12 08:09:04","25.5323","12.3","212.34","217","60.0","-4"
"03/05/12 08:14:04","25.5336","13.8","211.82","35","60.0","-3"
"03/05/12 08:19:03","25.5349","18.3","210.78","65","60.03","-3"
"03/05/12 08:24:04","25.5361","13.9","212.18","30","60.03","-3"
"03/05/12 08:29:05","25.5376","24.8","213.05","82","60.03","-3"
"03/05/12 08:34:05","25.5392","18.6","212.68","20","60.03","-3"
"03/05/12 08:39:04","25.5414","23.0","212.24","169","60.03","-2"
"03/05/12 08:44:04","25.5433","16.8","211.2","283","60.03","-2"
"03/05/12 08:49:05","25.5455","28.7","211.7","272","60.03","-2"
"03/05/12 08:54:04","25.548","41.9","212.5","309","60.03","-1"
"03/05/12 08:59:05","25.5507","39.2","212.58","263","60.07","-1"
"03/05/12 09:04:04","25.5534","31.7","212.15","215","60.0","0"
"03/05/12 09:09:04","25.5561","39.8","212.33","139","60.03","0"
"03/05/12 09:14:05","25.5584","20.8","212.4","27","60.03","0"
"03/05/12 09:19:04","25.5607","26.6","212.63","77","60.03","1"
"03/05/12 09:24:04","25.5627","21.3","212.4","116","60.0","1"
"03/05/12 09:29:05","25.5644","30.6","212.44","30","60.03","1"
"03/05/12 09:34:04","25.5661","28.5","211.4","58","60.03","1"
"03/05/12 09:39:04","25.5676","31.6","212.15","269","60.03","1"
"03/05/12 09:44:05","25.5702","38.5","213.13","239","60.03","1"
"03/05/12 09:49:05","25.5774","105.5","215.21","507","60.03","2"
"03/05/12 09:54:05","25.5876","196.1","216.33","885","60.03","4"
"03/05/12 09:59:04","25.5967","110.8","214.37","529","60.03","6"
"03/05/12 10:04:04","25.6079","191.7","216.68","871","60.03","7"
"03/05/12 10:09:05","25.6224","196.4","217.54","892","60.03","11"
"03/05/12 10:14:04","25.6377","195.5","217.4","885","60.03","13"
"03/05/12 10:19:05","25.6529","196.8","218.18","890","60.0","16"
"03/05/12 10:24:05","25.6678","196.5","217.71","895","60.03","18"
"03/05/12 10:29:05","25.6828","195.9","217.24","890","60.03","20"
"03/05/12 10:34:05","25.6977","141.3","215.43","664","60.03","23"
"03/05/12 10:39:04","25.7074","180.9","216.39","826","60.03","23"
"03/05/12 10:44:04","25.7188","62.6","214.23","322","60.07","23"
"03/05/12 10:49:05","25.7227","47.8","213.57","302","60.0","22"
"03/05/12 10:54:04","25.7259","46.2","214.51","214","60.03","20"
"03/05/12 10:59:05","25.7289","33.8","214.08","87","60.03","19"
"03/05/12 11:04:05","25.7318","32.9","213.9","311","60.0","18"
"03/05/12 11:09:05","25.7349","40.4","215.15","217","60.0","17"
"03/05/12 11:14:04","25.7383","38.4","215.08","243","60.03","15"
"03/05/12 11:19:05","25.7416","30.6","214.51","215","60.03","14"
"03/05/12 11:24:05","25.7441","26.6","214.62","138","60.03","13"
"03/05/12 11:29:04","25.7463","26.2","213.92","127","60.03","11"
"03/05/12 11:34:05","25.7485","26.4","213.23","93","60.07","9"
"03/05/12 11:39:05","25.7506","24.6","213.78","214","60.0","9"
"03/05/12 11:44:04","25.7529","38.7","213.81","123","60.03","8"
"03/05/12 11:49:04","25.7557","42.4","214.3","314","60.07","7"
"03/05/12 11:54:04","25.7584","29.5","212.84","117","60.03","6"
"03/05/12 11:59:04","25.7612","34.8","213.97","101","60.03","6"
"03/05/12 12:04:05","25.7646","50.0","213.77","392","60.03","6"
"03/05/12 12:09:05","25.7691","86.9","214.57","422","60.03","6"
"03/05/12 12:14:05","25.7773","136.3","216.2","637","60.03","8"
"03/05/12 12:19:05","25.7899","124.4","216.03","584","60.03","10"
"03/05/12 12:24:05","25.798","99.2","214.84","480","60.07","9"
"03/05/12 12:29:04","25.8069","135.0","214.84","631","60.03","11"
"03/05/12 12:34:05","25.8191","108.4","214.4","520","60.0","12"
"03/05/12 12:39:04","25.8298","189.0","218.29","859","60.0","13"
"03/05/12 12:44:04","25.8448","157.6","216.27","731","60.03","15"
"03/05/12 12:49:05","25.8569","194.4","217.18","893","60.03","17"
"03/05/12 12:54:04","25.8721","197.2","217.67","876","60.03","17"
"03/05/12 12:59:04","25.8874","196.4","217.73","891","60.03","18"
"03/05/12 13:04:04","25.9027","196.3","216.33","895","60.0","19"
"03/05/12 13:09:05","25.918","195.5","217.76","881","60.0","20"
"03/05/12 13:14:04","25.9328","186.2","217.27","842","60.0","21"
"03/05/12 13:19:05","25.9433","137.6","217.82","638","60.03","20"
"03/05/12 13:24:04","25.9555","171.4","218.5","780","60.03","20"
"03/05/12 13:29:04","25.9701","195.4","218.52","888","60.03","20"
"03/05/12 13:34:05","25.9848","179.3","217.48","811","60.0","21"
"03/05/12 13:39:04","25.9975","165.5","218.47","755","60.03","21"
"03/05/12 13:44:04","26.0119","191.7","218.27","860","60.03","21"
"03/05/12 13:49:05","26.027","181.2","217.86","821","60.0","22"
"03/05/12 13:54:04","26.0406","197.0","219.17","882","60.03","21"
"03/05/12 13:59:04","26.0537","168.8","218.54","766","60.0","20"
"03/05/12 14:04:04","26.0678","180.1","218.64","816","60.0","20"
"03/05/12 14:09:04","26.0821","184.1","218.57","830","60.0","20"
"03/05/12 14:14:04","26.0962","178.9","218.5","808","60.03","20"
"03/05/12 14:19:04","26.1101","174.0","217.63","790","60.03","20"
"03/05/12 14:24:04","26.1234","170.9","218.13","779","60.03","20"
"03/05/12 14:29:05","26.1367","167.3","217.69","764","60.03","19"
"03/05/12 14:34:04","26.1493","160.5","217.57","728","60.0","19"
"03/05/12 14:39:05","26.1617","155.7","218.48","716","60.0","19"
"03/05/12 14:44:05","26.1738","148.2","218.56","676","60.0","19"
"03/05/12 14:49:05","26.1849","133.2","217.16","616","60.0","18"
"03/05/12 14:54:05","26.1966","150.1","217.62","688","60.0","18"
"03/05/12 14:59:05","26.2055","71.1","216.46","352","60.0","17"
"03/05/12 15:04:04","26.2085","56.6","215.99","353","60.0","15"
"03/05/12 15:09:06","26.2134","37.8","216.63","315","60.03","14"
"03/05/12 15:14:05","26.2166","48.3","215.96","332","60.0","13"
"03/05/12 15:19:05","26.22","49.4","215.96","224","60.0","11"
"03/05/12 15:24:04","26.2231","34.7","216.04","248","60.0","11"
"03/05/12 15:29:05","26.2258","29.5","215.65","206","60.0","10"
"03/05/12 15:34:06","26.2285","35.3","215.85","317","60.0","9"
"03/05/12 15:39:05","26.2331","76.8","216.76","378","60.0","9"
"03/05/12 15:44:04","26.2373","44.4","215.8","90","60.0","9"
"03/05/12 15:49:04","26.2403","38.2","215.08","161","60.0","9"
"03/05/12 15:54:05","26.2426","22.5","214.05","165","60.03","9"
"03/05/12 15:59:04","26.2446","24.2","214.26","27","60.0","8"
"03/05/12 16:04:05","26.2464","16.0","214.27","142","60.03","7"
"03/05/12 16:09:05","26.2481","19.1","214.46","39","60.0","6"
"03/05/12 16:14:05","26.2495","13.5","213.74","10","60.0","6"
"03/05/12 16:19:04","26.2507","11.3","213.25","14","60.03","6"
"03/05/12 16:24:05","26.2517","13.3","212.99","165","60.0","6"
"03/05/12 16:29:05","26.2525","0.0","213.53","0","60.0","6"
"03/05/12 16:34:05","26.2531","9.5","214.06","220","60.0","6"
"03/05/12 16:39:06","26.2536","12.2","213.59","11","60.0","5"
"03/05/12 16:44:04","26.2538","0.0","213.63","0","60.0","5"
"03/05/12 16:49:04","26.2541","0.0","213.0","0","59.96","5"
"03/05/12 16:54:04","26.2543","0.0","213.38","0","60.0","4"
"03/05/12 16:59:04","26.2543","0.0","213.73","0","60.0","3"
"03/05/12 17:04:07","26.2543","0.0","214.09","0","60.07","3"
"03/06/12 06:49:05","26.2549","4.0","214.34","217","60.03","-1"
"03/06/12 06:54:04","26.2554","11.6","214.38","6","60.03","0"
"03/06/12 06:59:05","26.2558","14.1","214.33","0","60.03","0"
"03/06/12 07:04:05","26.2564","0.0","212.99","0","60.03","1"
"03/06/12 07:09:04","26.257","0.0","213.69","258","60.03","1"
"03/06/12 07:14:06","26.2577","14.0","213.79","57","60.03","1"
"03/06/12 07:19:04","26.2586","22.8","213.54","217","60.07","1"
"03/06/12 07:24:04","26.26","26.6","213.8","53","60.03","2"
"03/06/12 07:29:05","26.2616","29.0","215.07","82","60.03","2"
"03/06/12 07:34:05","26.2635","28.5","214.88","99","60.03","2"
"03/06/12 07:39:04","26.2665","50.6","215.54","364","60.03","3"
"03/06/12 07:44:05","26.2703","56.6","213.49","96","60.03","3"
"03/06/12 07:49:05","26.2742","54.1","214.18","152","60.03","4"
"03/06/12 07:54:04","26.2801","84.2","215.88","414","60.03","5"
"03/06/12 07:59:05","26.2868","89.1","215.81","435","60.07","6"
"03/06/12 08:04:06","26.2941","92.8","215.85","448","60.03","6"
"03/06/12 08:09:06","26.302","106.5","215.98","506","60.0","7"
"03/06/12 08:14:04","26.3105","118.1","217.44","558","60.07","8"
"03/06/12 08:19:04","26.3187","90.9","216.49","440","60.03","8"
"03/06/12 08:24:05","26.3276","128.5","216.26","604","60.03","9"
"03/06/12 08:29:04","26.338","129.7","216.23","605","60.03","9"
"03/06/12 08:34:05","26.347","74.4","215.13","372","60.03","9"
"03/06/12 08:39:05","26.3532","44.6","214.39","303","60.07","9"
"03/06/12 08:44:04","26.3608","88.6","215.48","427","60.03","9"
"03/06/12 08:49:05","26.372","169.1","216.68","773","60.03","10"
"03/06/12 08:54:04","26.3841","141.4","215.92","657","60.03","10"
"03/06/12 08:59:05","26.3959","164.9","217.06","757","60.07","11"
"03/06/12 09:04:05","26.4065","90.1","215.05","441","60.0","11"
"03/06/12 09:09:04","26.4136","107.4","215.51","510","60.03","11"
"03/06/12 09:14:05","26.4258","139.6","215.88","646","60.0","11"
"03/06/12 09:19:04","26.4371","111.1","214.77","529","60.03","11"
"03/06/12 09:24:05","26.4464","109.7","214.86","524","60.03","11"
"03/06/12 09:29:05","26.4551","119.8","215.17","566","60.03","11"
"03/06/12 09:34:05","26.4645","111.6","214.79","530","60.03","11"
"03/06/12 09:39:05","26.4726","121.1","214.92","574","60.03","11"
"03/06/12 09:44:05","26.4818","125.0","215.28","588","60.0","11"
"03/06/12 09:49:05","26.4913","121.9","215.65","576","60.03","12"
"03/06/12 09:54:05","26.5003","80.9","214.12","398","60.0","12"
"03/06/12 09:59:04","26.5107","159.5","215.61","735","60.03","12"
"03/06/12 10:04:06","26.5233","151.4","215.12","703","60.03","13"
"03/06/12 10:09:06","26.5353","155.0","216.2","714","60.0","13"
"03/06/12 10:14:05","26.5478","169.8","216.73","774","60.0","14"
"03/06/12 10:19:05","26.5619","189.8","216.5","863","60.0","15"
"03/06/12 10:24:06","26.5771","195.4","216.7","888","60.0","17"
"03/06/12 10:29:05","26.5917","182.1","216.75","832","60.03","17"
"03/06/12 10:34:05","26.6066","180.6","216.75","822","60.0","18"
"03/06/12 10:39:06","26.6205","191.2","217.25","869","60.03","18"
"03/06/12 10:44:04","26.6355","196.1","216.85","885","60.0","19"
"03/06/12 10:49:04","26.6508","194.1","216.66","881","60.03","19"
"03/06/12 10:54:04","26.6661","196.3","216.65","889","60.03","20"
"03/06/12 10:59:05","26.6814","196.5","217.59","883","60.07","21"
"03/06/12 11:04:05","26.6968","196.6","218.39","881","60.0","22"
"03/06/12 11:09:04","26.7121","195.9","218.33","890","60.03","21"
"03/06/12 11:14:04","26.727","196.2","218.36","885","60.03","22"
"03/06/12 11:19:06","26.7411","170.1","216.83","777","60.0","22"
"03/06/12 11:24:06","26.753","171.4","217.12","783","60.03","20"
"03/06/12 11:29:05","26.7663","172.2","217.34","785","60.0","20"
"03/06/12 11:34:06","26.7794","150.4","216.7","693","60.0","20"
"03/06/12 11:39:04","26.79","116.8","215.39","550","60.03","19"
"03/06/12 11:44:05","26.8004","141.0","215.82","654","60.03","19"
"03/06/12 11:49:06","26.8129","160.1","215.84","739","60.03","19"
"03/06/12 11:54:06","26.8266","186.8","216.92","849","60.03","19"
"03/06/12 11:59:04","26.8416","180.1","217.35","817","60.03","20"
"03/06/12 12:04:05","26.8554","167.2","217.51","766","60.0","20"
"03/06/12 12:09:06","26.8691","154.9","216.72","718","60.07","20"
"03/06/12 12:14:05","26.8814","169.2","217.21","772","60.03","20"
"03/06/12 12:19:04","26.8939","166.5","216.97","762","60.03","20"
"03/06/12 12:24:05","26.9074","180.7","217.8","816","60.03","20"
"03/06/12 12:29:05","26.9221","184.5","217.2","834","60.07","21"
"03/06/12 12:34:04","26.9347","138.8","216.64","646","60.03","20"
"03/06/12 12:39:05","26.9465","152.5","215.92","705","60.0","20"
"03/06/12 12:44:04","26.9587","163.0","216.88","750","60.03","20"
"03/06/12 12:49:05","26.9722","187.9","217.34","849","60.0","20"
"03/06/12 12:54:05","26.9868","191.3","217.82","863","60.0","20"
"03/06/12 12:59:05","27.002","192.3","217.5","876","60.07","21"
"03/06/12 13:04:05","27.0164","195.8","218.76","878","60.0","20"
"03/06/12 13:09:05","27.031","159.7","216.55","736","60.03","20"
"03/06/12 13:14:05","27.0437","162.4","216.72","740","60.0","20"
"03/06/12 13:19:06","27.0571","168.4","216.25","775","60.03","20"
"03/06/12 13:24:06","27.0713","192.6","216.74","872","60.0","21"
"03/06/12 13:29:05","27.0851","141.4","216.85","654","60.03","20"
"03/06/12 13:34:04","27.0973","168.6","217.01","776","60.0","20"
"03/06/12 13:39:04","27.1118","189.4","217.43","860","60.0","20"
"03/06/12 13:44:04","27.1263","180.9","217.39","818","60.03","21"
"03/06/12 13:49:04","27.1401","177.3","217.8","807","60.03","22"
"03/06/12 13:54:05","27.1538","174.2","218.02","792","60.03","22"
"03/06/12 13:59:05","27.1673","172.8","218.06","785","60.07","22"
"03/06/12 14:04:06","27.1806","167.4","217.92","768","60.03","22"
"03/06/12 14:09:04","27.1935","164.8","216.75","759","60.03","21"
"03/06/12 14:14:06","27.2064","162.8","216.88","747","60.03","20"
"03/06/12 14:19:06","27.2189","158.9","217.19","728","60.03","20"
"03/06/12 14:24:05","27.231","153.5","216.99","707","60.03","20"
"03/06/12 14:29:05","27.2429","149.9","217.44","689","60.07","21"
"03/06/12 14:34:06","27.2545","145.7","216.36","675","60.0","21"
"03/06/12 14:39:06","27.2658","142.9","216.38","662","60.03","21"
"03/06/12 14:44:05","27.2766","137.8","216.71","641","60.0","21"
"03/06/12 14:49:06","27.2873","134.2","216.7","622","60.03","20"
"03/06/12 14:54:06","27.2975","129.0","216.56","603","60.03","20"
"03/06/12 14:59:05","27.3074","124.9","216.76","588","60.03","20"
"03/06/12 15:04:05","27.3169","119.6","216.86","560","60.03","20"
"03/06/12 15:09:05","27.326","111.3","217.65","526","60.03","19"
"03/06/12 15:14:05","27.3344","109.6","217.18","518","60.03","19"
"03/06/12 15:19:04","27.3429","106.3","217.15","506","60.07","18"
"03/06/12 15:24:05","27.351","101.3","216.03","484","60.03","18"
"03/06/12 15:29:06","27.3587","95.6","215.63","460","60.03","18"
"03/06/12 15:34:05","27.3659","91.4","216.19","441","60.03","17"
"03/06/12 15:39:05","27.3729","86.4","215.87","424","60.07","17"
"03/06/12 15:44:05","27.3794","81.3","215.26","401","60.0","16"
"03/06/12 15:49:06","27.3856","76.2","216.05","378","60.03","15"
"03/06/12 15:54:05","27.3911","67.4","215.03","342","60.0","15"
"03/06/12 15:59:05","27.3962","63.9","214.86","325","60.03","15"
"03/06/12 16:04:05","27.4007","45.4","214.63","121","60.07","15"
"03/06/12 16:09:05","27.4046","58.3","214.05","108","60.0","14"
"03/06/12 16:14:04","27.4084","47.2","213.97","376","60.03","14"
"03/06/12 16:19:04","27.4119","47.2","213.5","291","60.0","13"
"03/06/12 16:24:05","27.4149","32.2","213.96","84","60.03","13"
"03/06/12 16:29:05","27.4175","30.2","213.52","119","60.03","13"
"03/06/12 16:34:06","27.4197","25.6","213.07","168","60.03","13"
"03/06/12 16:39:04","27.4218","20.1","212.8","19","60.03","13"
"03/06/12 16:44:06","27.4234","13.4","212.92","150","60.03","12"
"03/06/12 16:49:06","27.4248","11.4","212.68","79","60.03","12"
"03/06/12 16:54:05","27.4259","12.5","213.2","121","60.03","11"
"03/06/12 16:59:05","27.4266","10.8","212.78","4","60.0","11"
"03/06/12 17:04:05","27.4271","0.0","212.45","0","60.03","11"
"03/06/12 17:14:05","27.4273","0.0","212.35","0","60.03","9"
"03/07/12 06:54:05","27.4274","0.0","211.71","0","60.03","6"
"03/07/12 06:59:05","27.4277","14.3","212.17","45","60.07","7"
"03/07/12 07:04:07","27.4281","0.0","212.72","0","59.96","7"
"03/07/12 07:09:06","27.4287","11.0","212.53","2","60.03","8"
"03/07/12 07:14:06","27.4293","14.7","212.22","0","60.03","8"
"03/07/12 07:19:06","27.4298","11.0","212.72","3","60.03","9"
"03/07/12 07:24:06","27.4305","0.0","212.72","112","60.03","9"
"03/07/12 07:29:06","27.4314","15.0","212.79","89","60.03","9"
"03/07/12 07:34:06","27.4325","15.5","213.39","35","60.03","9"
"03/07/12 07:39:04","27.4349","48.5","214.09","131","60.07","11"
"03/07/12 07:44:05","27.4389","54.8","214.04","380","60.03","11"
"03/07/12 07:49:06","27.4424","67.2","214.21","343","60.07","13"
"03/07/12 07:54:05","27.4471","39.6","213.43","373","60.03","13"
"03/07/12 07:59:05","27.4511","56.5","214.19","383","60.03","15"
"03/07/12 08:04:05","27.4541","29.9","213.6","119","60.03","15"
"03/07/12 08:09:04","27.4574","49.8","213.99","356","60.03","16"
"03/07/12 08:14:05","27.4615","37.6","212.9","272","60.0","17"
"03/07/12 08:19:05","27.4673","129.1","215.42","604","60.03","17"
"03/07/12 08:24:06","27.4773","121.8","215.4","578","60.03","19"
"03/07/12 08:29:05","27.4845","67.4","215.09","343","60.03","20"
"03/07/12 08:34:06","27.4899","79.0","214.0","392","60.03","20"
"03/07/12 08:39:06","27.4966","96.5","214.23","469","60.03","21"
"03/07/12 08:44:05","27.5056","99.0","214.3","480","60.03","22"
"03/07/12 08:49:06","27.5144","71.3","213.93","360","60.03","23"
"03/07/12 08:54:06","27.5202","69.7","214.51","404","60.03","23"
"03/07/12 08:59:06","27.5249","69.0","214.13","346","60.0","23"
"03/07/12 09:04:05","27.5277","26.1","213.63","96","60.03","22"
"03/07/12 09:09:05","27.5326","95.5","214.63","464","60.03","22"
"03/07/12 09:14:05","27.5392","64.4","213.47","323","60.03","22"
"03/07/12 09:19:06","27.5431","33.5","212.26","254","60.03","22"
"03/07/12 09:24:04","27.5447","27.0","212.92","72","60.03","21"
"03/07/12 09:29:05","27.5465","28.1","213.24","268","60.03","20"
"03/07/12 09:34:06","27.5491","38.1","212.91","287","60.03","20"
"03/07/12 09:39:05","27.5512","28.7","212.82","64","60.03","19"
"03/07/12 09:44:06","27.5527","14.3","212.24","270","60.03","19"
"03/07/12 09:49:06","27.5541","21.1","212.35","20","60.03","19"
"03/07/12 09:54:05","27.5554","13.1","212.04","12","60.03","18"
"03/07/12 09:59:06","27.5564","25.6","212.34","231","60.03","18"
"03/07/12 10:04:06","27.5577","11.5","212.49","11","60.03","18"
"03/07/12 10:09:06","27.5595","25.9","212.78","132","60.03","18"
"03/07/12 10:14:05","27.5616","19.7","213.05","187","60.03","18"
"03/07/12 10:19:06","27.5629","12.0","211.66","1","60.03","17"
"03/07/12 10:24:05","27.5638","4.7","212.11","0","60.03","17"
"03/07/12 10:29:05","27.5643","12.7","212.36","5","60.03","17"
"03/07/12 10:34:05","27.5649","2.0","212.01","0","60.03","17"
"03/07/12 10:39:05","27.5655","12.5","212.48","83","60.07","17"
"03/07/12 10:44:05","27.5665","14.3","212.3","5","60.03","17"
"03/07/12 10:49:05","27.5671","13.8","213.12","4","60.03","17"
"03/07/12 10:54:06","27.5677","0.0","212.54","0","60.0","17"
"03/07/12 10:59:06","27.5681","10.4","213.09","21","60.0","16"
"03/07/12 11:04:06","27.5687","0.0","213.36","0","60.03","16"
"03/07/12 11:09:05","27.5691","0.0","213.12","0","60.0","16"
"03/07/12 11:14:05","27.5692","0.0","212.75","0","60.03","16"
"03/07/12 11:19:05","27.5693","10.7","212.71","12","60.0","16"
"03/07/12 11:29:05","27.5697","0.0","212.57","0","60.03","15"
"03/07/12 11:34:05","27.57","0.0","213.0","0","60.03","15"
"03/07/12 11:39:11","27.5702","0.0","212.08","0","60.0","15"
"03/07/12 11:44:06","27.5705","0.0","212.48","0","60.0","15"
"03/07/12 12:09:06","27.5709","12.4","213.11","4","60.03","13"
"03/07/12 12:14:08","27.5713","15.2","212.6","0","60.0","13"
"03/07/12 12:19:05","27.5719","6.6","212.58","200","60.0","13"
"03/07/12 12:24:05","27.5724","0.0","213.06","0","60.0","13"
"03/07/12 12:29:05","27.5729","15.0","212.44","2","60.03","14"
"03/07/12 12:34:06","27.5732","0.0","212.61","0","60.03","13"
"03/07/12 12:39:06","27.5736","13.4","213.02","0","60.03","13"
"03/07/12 12:44:06","27.5741","13.9","212.9","238","60.03","13"
"03/07/12 12:49:05","27.5746","13.2","213.07","1","60.0","13"
"03/07/12 12:54:05","27.5752","14.9","213.76","2","60.03","13"
"03/07/12 12:59:05","27.5763","16.9","213.2","121","60.0","13"
"03/07/12 13:04:06","27.577","0.0","212.75","229","60.0","13"
"03/07/12 13:09:05","27.5776","0.0","212.46","185","60.07","13"
"03/07/12 13:14:06","27.5781","10.7","213.5","244","60.0","13"
"03/07/12 13:19:06","27.5788","15.8","213.37","70","60.03","13"
"03/07/12 13:24:06","27.5799","16.7","213.61","6","60.03","13"
"03/07/12 13:29:05","27.5813","13.9","213.49","71","60.03","13"
"03/07/12 13:34:05","27.5825","11.4","212.75","9","60.0","13"
"03/07/12 13:39:05","27.5836","16.3","213.57","79","60.03","13"
"03/07/12 13:44:05","27.5845","10.9","213.45","6","60.0","13"
"03/07/12 13:49:05","27.5856","16.7","214.14","53","60.03","13"
"03/07/12 13:54:05","27.5864","14.5","213.48","5","60.0","13"
"03/07/12 13:59:06","27.5869","5.3","213.85","0","60.0","13"
"03/07/12 14:04:06","27.5871","0.0","212.71","0","59.96","13"
"03/07/12 14:14:05","27.5872","0.0","212.92","0","60.0","13"
"03/07/12 14:19:11","27.5875","12.5","213.65","2","60.03","13"
"03/07/12 14:24:06","27.5878","11.7","214.15","3","60.0","13"
"03/07/12 14:29:06","27.5882","0.0","213.92","0","60.03","13"
"03/07/12 14:34:05","27.5884","10.8","213.59","111","60.0","13"
"03/07/12 14:39:05","27.5887","12.2","213.97","12","60.0","12"
"03/08/12 07:39:05","27.5901","36.8","213.53","354","60.0","-1"
"03/08/12 07:44:06","27.5921","17.5","213.45","5","60.03","-1"
"03/08/12 07:49:06","27.5947","18.4","214.11","256","60.03","0"
"03/08/12 07:54:07","27.5955","11.8","214.13","7","60.03","0"
"03/08/12 07:59:05","27.5962","12.5","214.25","1","60.03","0"
"03/08/12 08:04:05","27.5972","12.2","213.47","51","60.0","1"
"03/08/12 08:09:05","27.5976","0.0","213.28","0","60.03","1"
"03/08/12 08:14:05","27.598","0.0","213.17","73","60.03","1"
"03/08/12 08:19:06","27.5985","0.0","213.06","0","60.0","1"
"03/08/12 08:24:06","27.5988","0.0","212.45","0","60.03","1"
"03/08/12 08:29:06","27.5991","0.0","213.76","0","60.03","1"
"03/08/12 08:34:07","27.5995","15.4","213.38","214","60.0","1"
"03/08/12 08:39:06","27.6002","10.7","212.84","0","60.0","1"
"03/08/12 08:44:06","27.6012","20.1","213.68","236","60.0","1"
"03/08/12 08:49:06","27.6023","20.0","213.0","102","60.03","1"
"03/08/12 08:54:06","27.6035","12.2","213.53","78","60.0","1"
"03/08/12 08:59:06","27.6046","10.4","214.08","2","60.03","1"
"03/08/12 09:04:06","27.6056","5.8","214.41","237","60.03","1"
"03/08/12 09:09:06","27.6066","13.5","213.51","20","60.03","1"
"03/08/12 09:14:06","27.6075","7.1","213.19","15","60.0","1"
"03/08/12 09:19:06","27.6083","14.9","213.63","23","60.0","1"
"03/08/12 09:24:05","27.6095","16.0","214.67","212","60.03","1"
"03/08/12 09:29:06","27.6108","21.5","214.43","196","60.0","1"
"03/08/12 09:34:06","27.6122","20.3","213.44","234","60.0","1"
"03/08/12 09:39:06","27.6136","17.5","213.78","97","60.03","2"
"03/08/12 09:44:07","27.6151","10.4","213.33","208","60.03","2"
"03/08/12 09:49:06","27.6165","12.4","212.85","245","60.0","2"
"03/08/12 09:54:06","27.6182","15.0","212.78","36","60.0","2"
"03/08/12 09:59:06","27.6203","34.3","214.19","241","60.0","2"
"03/08/12 10:04:06","27.6229","31.9","213.86","214","60.0","3"
"03/08/12 10:09:07","27.625","25.5","214.09","253","60.03","3"
"03/08/12 10:14:06","27.6273","30.6","214.17","69","60.0","4"
"03/08/12 10:19:06","27.6296","27.0","213.12","260","60.0","4"
"03/08/12 10:24:06","27.6324","35.4","214.38","342","60.03","4"
"03/08/12 10:29:06","27.6363","60.5","214.93","329","60.03","5"
"03/08/12 10:34:06","27.6411","64.0","214.96","337","60.0","5"
"03/08/12 10:39:07","27.6475","127.3","215.1","591","60.0","5"
"03/08/12 10:44:05","27.6589","138.9","216.25","645","60.03","7"
"03/08/12 10:49:07","27.6692","111.8","215.26","534","60.0","7"
"03/08/12 10:54:05","27.6757","73.6","215.4","367","60.03","6"
"03/08/12 10:59:05","27.6814","76.4","215.87","379","60.0","6"
"03/08/12 11:04:07","27.6867","57.6","215.03","123","59.92","6"
"03/08/12 11:09:07","27.6914","52.0","215.24","424","60.03","6"
"03/08/12 11:14:06","27.6962","113.2","215.64","538","60.03","6"
"03/08/12 11:19:07","27.7062","72.9","215.03","363","60.03","7"
"03/08/12 11:24:05","27.7155","90.0","215.55","436","60.0","9"
"03/08/12 11:29:07","27.7226","154.6","216.22","712","60.03","9"
"03/08/12 11:34:06","27.7313","75.8","214.51","373","60.03","8"
"03/08/12 11:39:06","27.7394","143.7","216.38","667","60.0","7"
"03/08/12 11:44:05","27.7463","81.8","215.65","403","60.0","7"
"03/08/12 11:49:07","27.7517","58.0","213.87","406","60.03","6"
"03/08/12 11:54:06","27.7562","59.5","215.3","405","60.0","6"
"03/08/12 11:59:06","27.7609","67.5","215.16","339","60.0","6"
"03/08/12 12:04:07","27.7657","60.4","214.95","429","60.0","6"
"03/08/12 12:09:06","27.7705","63.3","214.67","323","60.03","6"
"03/08/12 12:14:06","27.7752","62.5","214.73","323","60.03","6"
"03/08/12 12:19:07","27.7803","63.6","214.69","326","60.03","6"
"03/08/12 12:24:05","27.7857","71.6","214.59","358","60.03","6"
"03/08/12 12:29:07","27.7926","123.0","215.5","579","60.0","7"
"03/08/12 12:34:06","27.8029","139.2","215.96","641","60.03","8"
"03/08/12 12:39:06","27.814","123.6","216.07","578","60.03","9"
"03/08/12 12:44:06","27.8275","174.2","217.6","801","60.03","10"
"03/08/12 12:49:07","27.8407","67.8","214.62","340","60.0","11"
"03/08/12 12:54:05","27.8517","117.2","216.46","556","60.03","12"
"03/08/12 12:59:06","27.8599","197.5","218.54","888","60.0","11"
"03/08/12 13:04:06","27.8709","180.8","218.02","813","60.0","12"
"03/08/12 13:09:06","27.8802","77.8","215.57","382","60.03","11"
"03/08/12 13:14:06","27.8864","66.4","214.26","335","60.03","11"
"03/08/12 13:19:06","27.8961","165.6","217.04","757","60.0","11"
"03/08/12 13:24:07","27.9053","116.3","215.18","552","60.03","11"
"03/08/12 13:29:06","27.915","89.9","215.47","438","60.03","11"
"03/08/12 13:34:06","27.9229","196.6","217.7","888","60.0","11"
"03/08/12 13:39:06","27.9365","192.1","217.89","881","60.03","12"
"03/08/12 13:44:06","27.9511","39.9","214.59","144","60.03","14"
"03/08/12 13:49:05","27.9634","196.6","218.07","882","60.03","14"
"03/08/12 13:54:07","27.9788","196.9","218.26","888","60.03","15"
"03/08/12 13:59:06","27.994","195.8","218.47","884","60.03","15"
"03/08/12 14:04:07","28.0053","145.0","217.85","671","60.03","15"
"03/08/12 14:09:06","28.013","196.7","218.39","886","60.03","13"
"03/08/12 14:14:06","28.0251","135.2","216.17","626","60.03","13"
"03/08/12 14:19:06","28.0301","50.0","214.39","88","60.0","11"
"03/08/12 14:24:06","28.034","59.8","214.59","382","60.03","10"
"03/08/12 14:29:07","28.0419","195.8","218.18","887","60.0","11"
"03/08/12 14:34:07","28.0478","91.7","215.9","442","60.07","9"
"03/08/12 14:39:07","28.0546","196.6","218.37","885","60.03","9"
"03/08/12 14:44:05","28.0609","190.1","218.06","859","60.03","9"
"03/08/12 14:49:07","28.0696","167.6","217.94","763","60.0","9"
"03/08/12 14:54:07","28.0787","156.6","217.26","719","60.03","9"
"03/08/12 14:59:06","28.0873","56.0","215.01","126","60.03","9"
"03/08/12 15:04:06","28.0973","143.1","217.07","660","60.0","9"
"03/08/12 15:09:06","28.1062","150.3","216.94","690","60.0","9"
"03/08/12 15:14:06","28.1169","132.2","217.07","614","60.0","9"
"03/08/12 15:19:06","28.1264","112.1","216.92","528","60.0","9"
"03/08/12 15:24:06","28.1356","118.8","216.4","562","60.03","9"
"03/08/12 15:29:06","28.1444","110.3","215.86","528","60.03","9"
"03/08/12 15:34:06","28.1526","101.0","215.58","487","60.0","9"
"03/08/12 15:39:06","28.1603","98.2","215.98","470","60.03","9"
"03/08/12 15:44:06","28.1677","91.4","216.33","439","60.0","9"
"03/08/12 15:49:06","28.1743","77.7","216.04","382","60.0","9"
"03/08/12 15:54:07","28.18","71.3","215.41","351","60.03","9"
"03/08/12 15:59:06","28.1848","42.8","215.28","366","60.03","8"
"03/08/12 16:04:07","28.1887","46.6","214.73","254","60.03","7"
"03/08/12 16:09:06","28.1915","40.6","214.3","198","60.0","7"
"03/08/12 16:14:07","28.1942","32.9","214.88","311","60.03","6"
"03/08/12 16:19:07","28.1969","37.9","214.26","42","60.03","6"
"03/08/12 16:24:06","28.1986","12.1","214.61","120","60.0","6"
"03/08/12 16:29:06","28.2","22.0","215.02","158","60.0","6"
"03/08/12 16:34:06","28.2016","26.9","214.48","34","60.0","5"
"03/08/12 16:39:06","28.203","15.3","214.76","22","60.0","5"
"03/08/12 16:44:07","28.2044","21.7","214.15","191","60.0","4"
"03/08/12 16:49:07","28.2052","13.8","214.58","32","60.0","4"
"03/08/12 16:54:05","28.206","13.7","214.13","0","60.0","4"
"03/08/12 16:59:06","28.2067","11.7","214.24","22","60.03","3"
"03/08/12 17:04:06","28.2071","0.0","214.82","0","60.03","3"
"03/08/12 17:09:05","28.2073","0.0","214.33","0","60.0","3"
"03/09/12 07:09:12","28.2078","7.8","213.2","248","60.0","-6"
"03/09/12 07:14:12","28.2083","13.3","213.09","1","60.0","-5"
"03/09/12 07:19:14","28.2088","15.1","213.08","0","60.07","-5"
"03/09/12 07:24:13","28.2096","14.7","214.13","58","60.03","-5"
"03/09/12 07:29:12","28.2103","13.3","213.4","5","60.03","-5"
"03/09/12 07:34:13","28.2116","12.1","214.0","7","60.03","-4"
"03/09/12 07:39:13","28.2123","14.1","213.47","1","60.03","-4"
"03/09/12 07:44:12","28.2133","12.9","213.01","12","60.03","-4"
"03/09/12 07:49:12","28.2143","4.7","212.7","239","60.03","-4"
"03/09/12 07:54:14","28.2156","13.2","213.26","6","60.0","-4"
"03/09/12 07:59:12","28.2176","26.3","213.24","135","60.03","-4"
"03/09/12 08:04:12","28.2203","29.5","213.52","180","60.0","-4"
"03/09/12 08:09:12","28.2304","126.6","216.36","592","60.0","-2"
"03/09/12 08:14:13","28.2409","142.8","216.81","663","60.0","-1"
"03/09/12 08:19:13","28.2515","140.0","215.93","654","60.0","-1"
"03/09/12 08:24:12","28.2611","170.8","216.65","780","60.03","0"
"03/09/12 08:29:12","28.2667","76.9","214.26","382","60.03","0"
"03/09/12 08:34:13","28.2708","56.3","214.41","195","60.0","0"
"03/09/12 08:39:13","28.2742","37.8","214.94","132","60.03","-1"
"03/09/12 08:44:13","28.2789","64.3","214.52","329","60.0","-1"
"03/09/12 08:49:13","28.284","87.5","214.5","425","60.03","-1"
"03/09/12 08:54:13","28.296","197.0","217.55","891","60.03","0"
"03/09/12 08:59:12","28.308","197.3","217.12","891","60.0","1"
"03/09/12 09:04:12","28.3215","196.5","217.23","889","60.0","2"
"03/09/12 09:09:13","28.3325","67.9","214.6","345","60.03","3"
"03/09/12 09:14:13","28.3382","63.9","214.0","329","60.03","2"
"03/09/12 09:19:13","28.3508","196.1","217.09","888","60.0","3"
"03/09/12 09:24:13","28.3635","108.9","215.77","517","60.03","3"
"03/09/12 09:29:13","28.3744","196.6","217.94","888","60.03","3"
"03/09/12 09:34:13","28.3856","196.4","219.03","882","60.0","4"
"03/09/12 09:39:14","28.4005","196.4","218.41","888","60.03","5"
"03/09/12 09:44:12","28.4156","197.5","218.75","882","60.03","6"
"03/09/12 09:49:13","28.4297","113.8","216.77","535","60.03","5"
"03/09/12 09:54:13","28.4433","98.6","215.72","475","60.03","6"
"03/09/12 09:59:12","28.4524","83.6","215.42","405","60.03","5"
"03/09/12 10:04:12","28.4654","195.2","217.59","893","60.0","6"
"03/09/12 10:09:12","28.48","155.2","217.33","715","60.03","6"
"03/09/12 10:14:13","28.4934","161.8","217.89","734","60.03","6"
"03/09/12 10:19:12","28.5076","205.4","217.49","925","60.0","6"
"03/09/12 10:24:12","28.5229","196.0","217.21","890","60.07","7"
"03/09/12 10:29:13","28.5353","196.8","217.97","893","60.03","6"
"03/09/12 10:34:13","28.5503","197.3","218.11","899","60.03","6"
"03/09/12 10:39:14","28.5656","193.5","217.9","877","60.03","7"
"03/09/12 10:44:12","28.58","195.6","218.07","858","60.03","7"
"03/09/12 10:49:13","28.5953","194.6","218.25","897","60.03","7"
"03/09/12 10:54:14","28.6104","196.4","218.35","888","60.03","7"
"03/09/12 10:59:14","28.6256","194.1","217.56","891","60.03","8"
"03/09/12 11:04:14","28.6408","196.1","219.66","857","60.0","9"
"03/09/12 11:09:12","28.6559","192.4","219.25","865","60.03","9"
"03/09/12 11:14:13","28.6711","195.0","219.51","884","60.0","9"
"03/09/12 11:19:13","28.6862","195.2","218.86","885","60.03","9"
"03/09/12 11:24:14","28.7014","196.1","218.34","882","60.03","11"
"03/09/12 11:29:14","28.7147","192.7","219.45","841","60.07","10"
"03/09/12 11:34:14","28.7278","196.0","219.52","889","60.03","9"
"03/09/12 11:39:12","28.7429","197.0","217.88","865","60.03","9"
"03/09/12 11:44:12","28.7581","193.0","216.89","878","60.0","9"
"03/09/12 11:49:13","28.7728","194.0","218.16","862","60.03","9"
"03/09/12 11:54:14","28.788","196.6","217.85","885","60.03","9"
"03/09/12 11:59:14","28.8019","196.2","217.61","873","60.07","10"
"03/09/12 12:04:12","28.8155","195.7","217.96","883","60.07","10"
"03/09/12 12:09:13","28.8295","197.3","217.75","898","60.03","9"
"03/09/12 12:14:13","28.8447","197.3","218.08","888","60.03","9"
"03/09/12 12:19:13","28.8593","194.6","217.34","893","60.03","9"
"03/09/12 12:24:13","28.8742","195.2","218.03","873","60.03","8"
"03/09/12 12:29:13","28.8895","197.0","216.68","897","60.03","9"
"03/09/12 12:34:12","28.9047","196.6","216.98","898","60.03","9"
"03/09/12 12:39:12","28.92","196.6","216.86","889","60.0","9"
"03/09/12 12:44:13","28.9354","196.8","217.59","893","60.03","9"
"03/09/12 12:49:13","28.9507","196.0","217.14","879","60.0","8"
"03/09/12 12:54:14","28.966","196.6","217.61","877","60.07","8"
"03/09/12 12:59:12","28.9812","197.5","217.99","882","60.0","8"
"03/09/12 13:04:14","28.9966","196.5","216.73","894","60.03","8"
"03/09/12 13:09:13","29.0119","197.3","217.02","889","60.0","9"
"03/09/12 13:14:13","29.0272","196.5","217.59","886","60.03","9"
"03/09/12 13:19:14","29.0425","197.3","217.54","900","60.03","9"
"03/09/12 13:24:12","29.0577","196.7","217.35","891","60.03","9"
"03/09/12 13:29:12","29.0731","196.0","216.81","894","60.03","9"
"03/09/12 13:34:12","29.0884","196.1","217.22","890","60.0","9"
"03/09/12 13:39:12","29.1038","196.5","217.37","889","60.03","10"
"03/09/12 13:44:13","29.1192","196.3","217.97","891","60.0","9"
"03/09/12 13:49:13","29.1345","196.5","216.99","893","60.03","9"
"03/09/12 13:54:12","29.1498","196.9","217.53","891","60.03","9"
"03/09/12 13:59:13","29.1651","193.1","217.29","876","60.03","9"
"03/09/12 14:04:13","29.18","189.4","215.94","867","60.07","9"
"03/09/12 14:09:13","29.1944","186.0","216.85","848","60.03","9"
"03/09/12 14:14:13","29.2088","182.8","216.94","833","60.0","9"
"03/09/12 14:19:14","29.2229","178.5","217.13","815","60.03","9"
"03/09/12 14:24:14","29.2366","174.3","216.86","794","60.03","9"
"03/09/12 14:29:13","29.25","169.7","216.73","776","60.0","8"
"03/09/12 14:34:14","29.2631","164.8","215.97","762","60.0","8"
"03/09/12 14:39:12","29.2758","161.0","216.15","740","60.0","8"
"03/09/12 14:44:13","29.2881","156.3","216.44","718","60.0","7"
"03/09/12 14:49:13","29.3001","151.8","216.51","700","60.03","7"
"03/09/12 14:54:14","29.3118","148.7","216.02","686","60.03","7"
"03/09/12 14:59:12","29.322","157.2","216.37","720","60.0","6"
"03/09/12 15:04:12","29.3337","144.7","215.93","672","60.03","7"
"03/09/12 15:09:13","29.3441","89.3","214.78","436","60.03","6"
"03/09/12 15:14:13","29.3542","128.4","215.76","605","60.03","7"
"03/09/12 15:19:13","29.3639","122.6","215.83","575","60.03","6"
"03/09/12 15:24:13","29.3725","26.7","213.08","226","60.0","6"
"03/09/12 15:29:13","29.3792","114.5","215.41","544","60.03","6"
"03/09/12 15:34:14","29.3878","106.0","215.82","506","60.0","6"
"03/09/12 15:39:12","29.3958","100.2","216.01","481","60.03","6"
"03/09/12 15:44:14","29.4035","93.6","215.2","452","60.0","6"
"03/09/12 15:49:13","29.4104","88.8","215.2","433","60.0","6"
"03/09/12 15:54:14","29.4163","82.4","214.58","407","60.03","5"
"03/09/12 15:59:14","29.4225","76.3","215.08","380","60.03","5"
"03/09/12 16:04:13","29.4282","70.2","214.67","355","60.03","5"
"03/09/12 16:09:13","29.4333","63.5","213.66","328","60.03","5"
"03/09/12 16:14:13","29.4377","51.7","213.96","297","60.03","4"
"03/09/12 16:19:13","29.4416","49.3","213.3","244","60.03","4"
"03/09/12 16:24:12","29.4454","45.5","213.78","136","60.03","4"
"03/09/12 16:29:13","29.4486","34.4","213.99","88","60.03","4"
"03/09/12 16:34:14","29.4516","29.4","213.46","259","60.0","3"
"03/09/12 16:39:14","29.454","25.8","213.26","260","60.03","3"
"03/09/12 16:44:14","29.4561","28.6","213.19","120","60.03","3"
"03/09/12 16:49:12","29.4578","28.7","213.58","135","60.0","2"
"03/09/12 16:54:14","29.4592","11.4","213.31","4","60.07","2"
"03/09/12 16:59:12","29.4602","11.8","213.0","84","60.03","1"
"03/09/12 17:04:13","29.4609","9.0","212.76","0","60.03","1"
"03/09/12 17:09:13","29.4614","0.0","213.09","0","60.03","1"
"03/09/12 17:14:13","29.4618","0.0","213.58","0","60.03","0"
"03/10/12 07:04:16","29.4619","5.2","211.61","226","60.0","0"
"03/10/12 07:09:13","29.462","0.0","211.66","0","60.0","0"
"03/10/12 07:14:14","29.4623","0.0","211.81","217","60.03","1"
"03/10/12 07:19:14","29.4627","0.0","211.67","0","60.0","1"
"03/10/12 07:24:13","29.4635","13.3","211.92","66","60.03","1"
"03/10/12 07:29:13","29.4645","24.1","212.09","282","60.03","1"
"03/10/12 07:34:13","29.4661","16.9","212.78","156","60.0","2"
"03/10/12 07:39:14","29.4678","21.5","213.91","16","60.03","2"
"03/10/12 07:44:13","29.4703","50.8","213.79","389","60.0","2"
"03/10/12 07:49:13","29.4751","65.0","215.39","330","60.0","3"
"03/10/12 07:54:14","29.482","96.1","215.28","467","60.03","4"
"03/10/12 07:59:14","29.4877","42.1","214.0","240","60.03","5"
"03/10/12 08:04:14","29.4907","34.0","214.46","249","60.0","5"
"03/10/12 08:09:14","29.4934","28.4","214.11","280","60.03","5"
"03/10/12 08:14:13","29.4968","135.6","215.87","631","60.03","5"
"03/10/12 08:19:13","29.5033","92.8","214.35","451","60.0","6"
"03/10/12 08:24:13","29.5127","67.1","214.29","341","60.03","6"
"03/10/12 08:29:14","29.524","150.0","216.47","693","60.0","7"
"03/10/12 08:34:13","29.5357","152.4","216.69","700","60.0","9"
"03/10/12 08:39:13","29.5476","154.8","216.42","711","60.07","9"
"03/10/12 08:44:13","29.5476","163.4","216.44","751","60.03","10"
"03/10/12 08:49:12","29.5589","164.8","216.59","759","60.03","11"
"03/10/12 08:54:13","29.572","167.6","216.13","768","60.0","11"
"03/10/12 08:59:13","29.585","165.5","216.47","760","60.03","12"
"03/10/12 09:04:13","29.5982","172.9","216.31","791","60.03","13"
"03/10/12 09:09:14","29.6113","173.0","216.47","790","60.0","13"
"03/10/12 09:14:14","29.6249","180.4","217.17","823","60.03","14"
"03/10/12 09:19:13","29.6386","171.1","217.31","782","60.03","15"
"03/10/12 09:24:12","29.6528","185.3","216.81","842","60.03","15"
"03/10/12 09:29:14","29.6673","184.4","217.14","841","60.03","16"
"03/10/12 09:34:14","29.682","188.7","216.85","864","60.07","17"
"03/10/12 09:39:14","29.697","196.0","216.15","894","60.0","17"
"03/10/12 09:44:14","29.7123","196.0","217.58","886","60.03","18"
"03/10/12 09:49:14","29.7276","196.2","216.86","890","60.03","18"
"03/10/12 09:54:13","29.7428","196.1","216.63","890","60.0","19"
"03/10/12 09:59:14","29.7582","197.2","216.99","895","60.03","19"
"03/10/12 10:04:14","29.7735","196.7","216.81","895","60.0","19"
"03/10/12 10:09:13","29.7887","196.4","216.9","894","60.03","20"
"03/10/12 10:14:13","29.8041","196.2","216.61","885","60.03","20"
"03/10/12 10:19:13","29.8193","196.4","217.66","891","60.03","21"
"03/10/12 10:24:14","29.8347","196.1","217.21","891","60.03","22"
"03/10/12 10:29:14","29.85","196.6","216.86","884","60.03","22"
"03/10/12 10:34:13","29.8653","196.0","218.2","886","60.03","23"
"03/10/12 10:39:13","29.8805","195.6","217.8","887","60.0","23"
"03/10/12 10:44:14","29.8959","197.1","218.25","889","60.03","24"
"03/10/12 10:49:14","29.9112","195.9","218.72","873","60.03","24"
"03/10/12 10:54:14","29.9264","196.7","218.55","888","60.03","25"
"03/10/12 10:59:13","29.9417","196.7","218.53","878","60.0","25"
"03/10/12 11:04:13","29.957","196.8","218.15","884","60.03","26"
"03/10/12 11:09:14","29.9723","195.9","218.29","885","60.03","26"
"03/10/12 11:14:13","29.9876","195.4","217.77","882","60.03","26"
"03/10/12 11:19:14","30.0028","196.4","217.62","885","60.0","26"
"03/10/12 11:24:14","30.0182","196.3","217.78","883","60.03","26"
"03/10/12 11:29:14","30.0334","196.9","218.19","886","60.03","26"
"03/10/12 11:34:13","30.0487","196.3","218.22","884","60.03","27"
"03/10/12 11:39:14","30.064","196.1","219.16","883","60.03","26"
"03/10/12 11:44:13","30.0793","196.7","219.49","889","60.03","27"
"03/10/12 11:49:13","30.0946","196.2","217.25","891","60.03","27"
