"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"03/10/12 11:54:13","30.1099","196.7","217.48","894","60.03","27"
"03/10/12 11:59:14","30.1252","196.0","217.49","892","60.03","27"
"03/10/12 12:04:14","30.1405","197.0","217.63","885","60.0","26"
"03/10/12 12:09:13","30.1558","196.8","217.38","885","60.03","27"
"03/10/12 12:14:13","30.171","196.4","217.1","891","60.0","27"
"03/10/12 12:19:14","30.1864","195.8","216.45","889","60.03","28"
"03/10/12 12:24:13","30.2017","195.7","217.09","895","60.07","28"
"03/10/12 12:29:13","30.217","196.2","217.29","893","60.0","29"
"03/10/12 12:34:14","30.2323","196.4","217.74","890","60.03","29"
"03/10/12 12:39:13","30.2475","196.3","217.39","889","60.03","29"
"03/10/12 12:44:14","30.2629","195.9","217.33","881","60.03","29"
"03/10/12 12:49:13","30.2781","196.3","216.94","884","60.03","29"
"03/10/12 12:54:13","30.2934","195.9","217.14","882","60.03","29"
"03/10/12 12:59:14","30.3088","196.2","217.05","890","60.07","29"
"03/10/12 13:04:14","30.3241","196.3","217.38","891","60.03","29"
"03/10/12 13:09:14","30.3394","196.3","216.83","889","60.03","29"
"03/10/12 13:14:14","30.3547","196.0","217.02","891","60.03","29"
"03/10/12 13:19:14","30.3699","194.7","217.02","882","60.0","29"
"03/10/12 13:24:13","30.3849","192.1","217.31","869","60.03","30"
"03/10/12 13:29:14","30.3998","188.7","217.03","858","60.03","30"
"03/10/12 13:34:14","30.4145","186.1","217.31","841","60.03","30"
"03/10/12 13:39:14","30.4289","184.1","217.04","836","60.03","30"
"03/10/12 13:44:14","30.4431","179.8","216.53","819","60.03","30"
"03/10/12 13:49:14","30.457","177.3","216.97","807","60.03","31"
"03/10/12 13:54:14","30.4708","174.3","217.27","797","60.0","30"
"03/10/12 13:59:12","30.4842","171.9","217.07","785","60.07","30"
"03/10/12 14:04:14","30.4975","170.3","216.18","782","60.03","29"
"03/10/12 14:09:14","30.5106","167.5","216.24","767","60.07","29"
"03/10/12 14:14:14","30.5236","163.7","216.35","752","60.03","28"
"03/10/12 14:19:13","30.5361","159.7","216.27","735","60.03","28"
"03/10/12 14:24:13","30.5484","156.4","216.54","714","60.0","28"
"03/10/12 14:29:13","30.5604","152.7","216.76","699","60.03","28"
"03/10/12 14:34:14","30.5721","147.4","216.52","685","60.0","28"
"03/10/12 14:39:14","30.5835","142.9","216.35","663","60.03","28"
"03/10/12 14:44:13","30.5945","140.0","216.6","651","60.03","28"
"03/10/12 14:49:14","30.6052","136.4","216.07","638","60.0","26"
"03/10/12 14:54:14","30.6158","132.7","216.86","618","60.03","26"
"03/10/12 14:59:13","30.6259","128.9","216.41","602","60.03","25"
"03/10/12 15:04:13","30.6357","124.5","215.18","590","60.03","24"
"03/10/12 15:09:13","30.6452","119.8","214.9","569","60.03","23"
"03/10/12 15:14:13","30.6544","115.3","215.06","549","60.03","23"
"03/10/12 15:19:13","30.6632","111.1","215.33","527","60.03","22"
"03/10/12 15:24:13","30.6717","105.9","215.17","509","60.03","22"
"03/10/12 15:29:13","30.6797","100.5","214.45","486","60.0","21"
"03/10/12 15:34:13","30.6873","95.3","214.33","465","60.03","21"
"03/10/12 15:39:14","30.6945","90.1","214.36","440","60.0","20"
"03/10/12 15:44:14","30.7013","85.1","214.08","416","60.03","20"
"03/10/12 15:49:14","30.7077","79.3","214.69","391","60.03","20"
"03/10/12 15:54:13","30.7137","73.6","214.77","372","60.07","20"
"03/10/12 15:59:14","30.7192","68.1","214.18","346","60.03","19"
"03/10/12 16:04:14","30.7243","62.8","213.5","324","60.03","19"
"03/10/12 16:09:14","30.7285","49.3","213.1","370","60.07","19"
"03/10/12 16:14:14","30.7325","58.6","212.71","90","60.0","19"
"03/10/12 16:19:14","30.7362","52.3","213.23","108","60.03","19"
"03/10/12 16:24:14","30.7396","35.4","213.06","127","60.03","18"
"03/10/12 16:29:13","30.7425","41.3","213.86","158","60.07","18"
"03/10/12 16:34:14","30.7452","34.7","213.0","255","60.0","18"
"03/10/12 16:39:14","30.7474","20.4","213.08","180","60.03","18"
"03/10/12 16:44:13","30.7493","16.0","212.92","261","60.0","17"
"03/10/12 16:49:14","30.7508","23.1","212.71","297","60.0","17"
"03/10/12 16:54:13","30.7521","10.8","212.94","6","60.03","17"
"03/10/12 16:59:14","30.753","15.3","212.56","1","60.03","16"
"03/10/12 17:04:13","30.7537","0.0","212.42","0","60.0","16"
"03/10/12 17:09:13","30.7541","11.5","212.36","3","60.0","15"
"03/10/12 17:14:13","30.7544","0.0","212.66","0","60.03","15"
"03/11/12 07:34:14","30.7548","13.7","213.46","20","60.03","9"
"03/11/12 07:39:15","30.7555","11.9","213.76","83","60.0","9"
"03/11/12 07:44:13","30.7566","14.7","213.86","29","60.03","10"
"03/11/12 07:49:14","30.7582","19.1","214.27","15","60.0","10"
"03/11/12 07:54:15","30.7602","24.9","214.27","185","60.07","11"
"03/11/12 07:59:13","30.7626","30.0","214.69","255","60.03","11"
"03/11/12 08:04:13","30.7656","35.5","214.81","350","60.03","12"
"03/11/12 08:09:14","30.769","54.9","214.95","420","60.0","12"
"03/11/12 08:14:14","30.7729","39.8","214.5","83","60.03","13"
"03/11/12 08:19:15","30.7767","43.9","214.73","80","60.03","13"
"03/11/12 08:24:13","30.7806","36.2","215.1","197","60.07","14"
"03/11/12 08:29:14","30.7852","73.4","215.18","367","60.03","15"
"03/11/12 08:34:14","30.7911","79.8","215.11","391","60.03","15"
"03/11/12 08:39:14","30.7975","86.1","216.1","418","60.03","16"
"03/11/12 08:44:13","30.8044","92.0","215.35","447","60.0","17"
"03/11/12 08:49:13","30.8118","97.7","216.17","470","60.07","17"
"03/11/12 08:54:14","30.8197","103.4","216.23","492","60.0","18"
"03/11/12 08:59:14","30.8279","108.9","216.27","520","60.03","18"
"03/11/12 09:04:13","30.8366","114.4","215.72","541","59.96","19"
"03/11/12 09:09:13","30.8457","119.5","215.58","563","60.03","20"
"03/11/12 09:14:15","30.8553","124.7","215.27","589","60.03","20"
"03/11/12 09:19:15","30.8651","129.1","215.28","609","60.03","22"
"03/11/12 09:24:13","30.8754","134.6","215.48","624","60.0","22"
"03/11/12 09:29:13","30.8861","139.5","216.23","649","60.03","22"
"03/11/12 09:34:13","30.8971","143.9","216.62","669","60.03","23"
"03/11/12 09:39:14","30.9085","148.4","216.91","687","60.0","23"
"03/11/12 09:44:13","30.9203","152.9","216.61","702","60.03","23"
"03/11/12 09:49:13","30.9323","156.9","217.54","721","60.03","24"
"03/11/12 09:54:13","30.9447","160.9","217.74","739","60.03","24"
"03/11/12 09:59:13","30.9573","164.5","218.14","753","60.0","24"
"03/11/12 10:04:15","30.9703","167.9","217.62","768","60.0","25"
"03/11/12 10:09:13","30.9835","170.5","217.86","774","60.0","26"
"03/11/12 10:14:15","30.997","173.8","217.64","796","60.03","26"
"03/11/12 10:19:13","31.0105","176.6","217.64","805","60.0","27"
"03/11/12 10:24:13","31.0244","179.0","217.8","811","60.03","28"
"03/11/12 10:29:14","31.0384","181.5","217.5","827","60.0","28"
"03/11/12 10:34:15","31.0527","184.7","217.73","842","60.03","29"
"03/11/12 10:39:13","31.0671","187.5","218.05","846","60.0","29"
"03/11/12 10:44:14","31.0819","189.8","217.94","859","60.0","30"
"03/11/12 10:49:14","31.0969","193.3","218.29","875","60.03","29"
"03/11/12 10:54:15","31.1121","196.0","218.09","880","60.03","30"
"03/11/12 10:59:15","31.1273","195.2","217.83","887","60.07","30"
"03/11/12 11:04:15","31.1426","195.9","218.44","881","60.0","30"
"03/11/12 11:09:14","31.1575","195.7","218.4","883","60.03","30"
"03/11/12 11:14:15","31.1728","196.2","217.17","890","60.0","31"
"03/11/12 11:19:14","31.188","196.2","217.81","881","60.0","31"
"03/11/12 11:24:14","31.2033","196.5","217.42","888","60.03","31"
"03/11/12 11:29:14","31.2186","195.7","218.41","884","60.0","32"
"03/11/12 11:34:14","31.2339","195.7","218.19","881","60.0","32"
"03/11/12 11:39:14","31.2491","196.1","218.27","888","60.03","32"
"03/11/12 11:44:14","31.2645","195.9","218.47","883","60.07","33"
"03/11/12 11:49:15","31.2798","196.3","217.09","885","60.03","33"
"03/11/12 11:54:13","31.295","196.1","217.3","881","60.03","33"
"03/11/12 11:59:14","31.3104","195.5","217.74","888","60.03","34"
"03/11/12 12:04:15","31.3257","195.6","217.63","883","60.03","34"
"03/11/12 12:09:13","31.3409","196.4","217.74","879","60.03","34"
"03/11/12 12:14:14","31.3562","196.3","217.63","891","60.03","36"
"03/11/12 12:19:14","31.3715","195.8","217.33","886","60.0","37"
"03/11/12 12:24:13","31.3868","195.9","217.77","884","60.03","38"
"03/11/12 12:29:13","31.402","196.1","217.49","886","60.03","38"
"03/11/12 12:34:13","31.4173","195.1","217.75","879","60.03","37"
"03/11/12 12:39:13","31.4325","195.5","217.92","883","60.0","38"
"03/11/12 12:44:15","31.4478","195.4","217.56","885","60.0","38"
"03/11/12 12:49:13","31.4629","195.3","217.67","878","60.03","38"
"03/11/12 12:54:14","31.4782","194.8","218.0","881","60.0","38"
"03/11/12 12:59:15","31.4934","194.8","218.02","884","60.0","38"
"03/11/12 13:04:13","31.5085","195.8","217.9","887","60.03","37"
"03/11/12 13:09:13","31.5226","195.9","218.1","883","60.03","37"
"03/11/12 13:14:13","31.5379","195.9","218.15","891","60.03","37"
"03/11/12 13:19:14","31.5532","195.8","218.31","884","60.03","37"
"03/11/12 13:24:14","31.5685","196.0","217.74","882","60.03","38"
"03/11/12 13:29:15","31.5838","195.5","217.78","884","60.03","38"
"03/11/12 13:34:15","31.5987","195.3","217.71","888","60.03","39"
"03/11/12 13:39:14","31.6139","195.2","218.49","883","60.03","39"
"03/11/12 13:44:13","31.6291","195.9","218.51","881","60.0","38"
"03/11/12 13:49:14","31.6443","193.7","218.48","873","60.03","38"
"03/11/12 13:54:14","31.6594","192.4","218.17","871","60.0","38"
"03/11/12 13:59:14","31.6743","190.1","217.84","860","60.07","38"
"03/11/12 14:04:14","31.6891","188.3","217.96","852","60.0","39"
"03/11/12 14:09:14","31.7038","186.8","217.88","850","60.03","39"
"03/11/12 14:14:14","31.7184","185.9","217.96","841","60.07","38"
"03/11/12 14:19:13","31.7327","182.8","217.53","828","60.03","39"
"03/11/12 14:24:14","31.7468","179.1","216.5","813","60.03","40"
"03/11/12 14:29:14","31.7608","178.9","217.21","814","60.03","40"
"03/11/12 14:34:13","31.7747","176.7","217.14","802","60.03","40"
"03/11/12 14:39:15","31.7883","173.5","217.53","792","60.03","41"
"03/11/12 14:44:15","31.8017","172.3","217.38","786","60.0","41"
"03/11/12 14:49:13","31.815","171.2","217.43","784","60.03","41"
"03/11/12 14:54:14","31.8282","168.2","216.83","771","60.03","40"
"03/11/12 14:59:13","31.8413","167.3","217.23","765","60.03","38"
"03/11/12 15:04:14","31.8543","165.7","216.44","759","60.0","37"
"03/11/12 15:09:13","31.8669","159.3","217.05","733","60.03","37"
"03/11/12 15:14:13","31.8791","157.0","217.07","718","59.96","37"
"03/11/12 15:19:13","31.8904","146.5","216.93","676","60.03","37"
"03/11/12 15:24:13","31.9","148.1","216.83","682","60.03","37"
"03/11/12 15:29:14","31.911","150.4","216.8","695","60.07","37"
"03/11/12 15:34:13","31.922","136.3","216.28","633","60.0","36"
"03/11/12 15:39:15","31.9314","126.6","216.57","590","60.03","36"
"03/11/12 15:44:15","31.9422","134.0","216.92","621","60.03","36"
"03/11/12 15:49:15","31.9507","74.3","214.86","366","60.0","34"
"03/11/12 15:54:14","31.957","76.2","215.02","374","60.03","33"
"03/11/12 15:59:14","31.9631","75.6","215.01","379","60.03","32"
"03/11/12 16:04:14","31.9698","93.9","216.02","452","60.03","30"
"03/11/12 16:09:13","31.9788","109.9","216.26","522","60.0","30"
"03/11/12 16:14:15","31.9885","126.8","216.71","593","60.03","29"
"03/11/12 16:19:15","31.9964","79.0","215.78","387","60.0","29"
"03/11/12 16:24:14","32.0026","49.4","214.88","177","60.03","28"
"03/11/12 16:29:13","32.0087","90.0","215.31","435","60.0","28"
"03/11/12 16:34:15","32.0157","70.3","214.77","351","60.07","27"
"03/11/12 16:39:13","32.019","29.6","213.45","29","60.03","24"
"03/11/12 16:44:13","32.0205","26.5","213.37","154","60.0","22"
"03/11/12 16:49:14","32.0222","35.4","213.47","219","60.03","19"
"03/11/12 16:54:15","32.0242","22.0","214.12","188","60.07","18"
"03/11/12 16:59:14","32.0258","21.8","213.95","17","60.0","17"
"03/11/12 17:04:14","32.0273","22.2","213.74","12","60.0","16"
"03/11/12 17:09:15","32.0287","18.0","213.65","253","60.0","15"
"03/11/12 17:14:13","32.0303","18.6","213.19","133","60.03","15"
"03/11/12 17:19:13","32.0316","19.4","213.32","254","60.0","14"
"03/11/12 17:24:15","32.0329","11.8","213.38","80","60.0","13"
"03/11/12 17:29:13","32.0339","15.5","213.41","1","60.03","13"
"03/11/12 17:34:13","32.0348","15.2","213.82","49","60.03","13"
"03/11/12 17:39:13","32.0357","13.7","213.51","19","60.03","12"
"03/11/12 17:44:14","32.0365","11.8","213.61","5","60.03","11"
"03/11/12 17:49:14","32.0371","0.0","213.66","0","60.0","11"
"03/11/12 17:54:14","32.0378","14.1","212.96","34","60.03","11"
"03/11/12 17:59:13","32.0384","14.8","213.44","47","60.07","11"
"03/11/12 18:04:14","32.0392","14.0","213.29","0","59.96","11"
"03/11/12 18:09:14","32.0397","0.0","213.52","0","60.03","11"
"03/11/12 18:14:14","32.0401","0.0","213.18","0","60.03","11"
"03/11/12 18:19:13","32.0406","0.0","213.54","0","60.0","11"
"03/11/12 18:24:13","32.041","14.0","213.52","66","60.0","11"
"03/11/12 18:29:14","32.0413","12.0","213.27","52","60.03","10"
"03/11/12 18:34:15","32.0416","0.0","213.08","0","60.0","10"
"03/12/12 08:49:14","32.0419","12.4","212.31","11","60.07","7"
"03/12/12 08:54:15","32.0422","0.0","212.55","0","60.03","7"
"03/12/12 08:59:14","32.0428","13.0","212.92","0","60.0","7"
"03/12/12 09:04:14","32.0436","3.4","213.37","221","60.03","8"
"03/12/12 09:09:15","32.0443","14.1","213.38","1","60.0","8"
"03/12/12 09:14:14","32.0451","16.0","213.53","112","60.03","8"
"03/12/12 09:19:14","32.0459","11.6","212.61","7","60.0","9"
"03/12/12 09:24:13","32.0464","0.0","212.52","0","60.03","9"
"03/12/12 09:29:14","32.0469","14.1","212.78","102","60.0","9"
"03/12/12 09:34:15","32.0476","12.6","213.37","103","60.0","9"
"03/12/12 09:39:15","32.0489","15.5","212.96","8","60.03","9"
"03/12/12 09:49:15","32.0512","10.9","212.89","125","60.0","9"
"03/12/12 09:54:15","32.0527","28.6","213.21","59","60.03","9"
"03/12/12 09:59:13","32.0544","26.5","213.25","267","60.03","9"
"03/12/12 10:04:14","32.057","16.2","213.23","103","60.0","10"
"03/12/12 10:09:13","32.0583","28.8","212.69","267","60.03","10"
"03/12/12 10:14:14","32.0598","28.1","212.52","65","60.03","10"
"03/12/12 10:19:14","32.0613","13.7","213.1","235","60.03","10"
"03/12/12 10:24:15","32.0632","26.8","213.89","84","60.03","11"
"03/12/12 10:29:14","32.0657","32.6","214.42","269","60.03","11"
"03/12/12 10:34:14","32.0686","40.1","214.01","103","60.0","11"
"03/12/12 10:39:15","32.0715","32.1","213.83","17","60.03","11"
"03/12/12 10:44:15","32.0737","27.9","213.89","46","60.03","11"
"03/12/12 10:49:15","32.0758","32.4","213.82","252","60.0","11"
"03/12/12 10:54:15","32.078","32.5","213.25","189","60.03","12"
"03/12/12 10:59:15","32.0797","30.6","213.91","181","60.03","12"
"03/12/12 11:04:14","32.0809","25.6","213.94","168","60.0","12"
"03/12/12 11:09:14","32.0824","16.8","213.91","29","60.0","12"
"03/12/12 11:14:14","32.0838","15.3","214.44","163","60.0","12"
"03/12/12 11:19:14","32.085","8.5","214.23","154","60.0","11"
"03/12/12 11:24:14","32.0861","18.2","213.43","100","60.03","11"
"03/12/12 11:29:15","32.0883","34.6","213.83","116","60.0","11"
"03/12/12 11:34:15","32.0901","12.2","213.34","22","60.03","11"
"03/12/12 11:39:15","32.0918","30.4","213.39","250","60.03","11"
"03/12/12 11:44:13","32.0943","37.3","214.27","298","60.03","11"
"03/12/12 11:49:14","32.0971","27.2","213.63","253","60.03","11"
"03/12/12 11:54:14","32.0989","34.4","213.75","94","60.03","11"
"03/12/12 11:59:15","32.1006","17.5","214.1","257","60.0","11"
"03/12/12 12:04:14","32.1026","25.7","213.59","73","60.03","11"
"03/12/12 12:09:14","32.1056","39.5","213.78","138","60.0","12"
"03/12/12 12:14:14","32.1091","47.2","215.05","309","60.0","13"
"03/12/12 12:19:15","32.1131","44.2","214.86","215","60.0","13"
"03/12/12 12:24:14","32.1165","39.5","214.46","107","60.03","13"
"03/12/12 12:29:14","32.1197","51.1","213.87","390","60.03","14"
"03/12/12 12:34:14","32.1223","34.4","214.07","271","60.03","14"
"03/12/12 12:39:14","32.1248","28.4","213.94","83","60.03","15"
"03/12/12 12:44:15","32.1271","25.0","213.77","303","60.03","15"
"03/12/12 12:49:13","32.129","32.7","213.73","184","60.03","15"
"03/12/12 12:54:15","32.1319","38.4","214.06","235","60.03","15"
"03/12/12 12:59:15","32.1346","29.9","213.98","94","60.03","15"
"03/12/12 13:04:15","32.1367","17.1","213.8","150","60.0","15"
"03/12/12 13:09:15","32.1384","13.2","213.67","9","60.03","14"
"03/12/12 13:14:14","32.14","26.4","213.57","319","60.03","14"
"03/12/12 13:19:15","32.1426","32.4","213.71","107","60.07","14"
"03/12/12 13:24:15","32.1458","55.1","214.15","246","60.03","15"
"03/12/12 13:29:14","32.1493","42.0","214.0","193","60.0","15"
"03/12/12 13:34:15","32.1531","47.8","213.8","393","60.03","16"
"03/12/12 13:39:15","32.1571","36.8","214.24","115","60.03","17"
"03/12/12 13:44:14","32.1602","38.4","214.11","160","60.0","17"
"03/12/12 13:49:15","32.1629","50.3","215.3","230","60.0","18"
"03/12/12 13:54:15","32.1655","39.1","214.65","137","60.07","18"
"03/12/12 13:59:15","32.1689","56.3","215.27","105","60.0","18"
"03/12/12 14:04:14","32.172","27.4","214.52","208","60.07","18"
"03/12/12 14:09:14","32.1746","53.7","214.69","379","60.03","18"
"03/12/12 14:14:14","32.1801","119.7","216.43","561","60.0","18"
"03/12/12 14:19:15","32.1913","144.9","216.79","671","60.03","20"
"03/12/12 14:24:15","32.1988","82.7","215.38","408","60.03","20"
"03/12/12 14:29:15","32.2043","61.9","215.4","318","60.03","20"
"03/12/12 14:34:14","32.2084","45.4","214.4","307","60.03","20"
"03/12/12 14:39:15","32.2115","41.0","213.83","135","60.0","20"
"03/12/12 14:44:14","32.2151","42.2","213.96","165","60.03","19"
"03/12/12 14:49:15","32.2194","74.1","213.96","181","60.03","19"
"03/12/12 14:54:15","32.2245","72.5","215.36","359","60.03","19"
"03/12/12 14:59:15","32.2306","83.2","215.86","408","60.03","20"
"03/12/12 15:04:14","32.2391","89.2","215.7","428","60.03","21"
"03/12/12 15:09:15","32.246","112.1","216.54","527","60.03","21"
"03/12/12 15:14:14","32.2548","111.4","216.6","529","60.07","22"
"03/12/12 15:19:14","32.2635","117.6","216.08","556","60.0","23"
"03/12/12 15:24:14","32.2737","147.1","216.64","683","60.03","24"
"03/12/12 15:29:14","32.2852","180.1","217.64","820","60.03","25"
"03/12/12 15:34:14","32.2973","163.9","218.02","748","60.03","26"
"03/12/12 15:39:15","32.3087","134.6","217.34","626","60.03","26"
"03/12/12 15:44:15","32.3188","120.7","216.62","568","60.03","26"
"03/12/12 15:49:14","32.3284","125.5","216.31","590","60.03","27"
"03/12/12 15:54:14","32.3371","104.5","216.44","498","60.0","26"
"03/12/12 15:59:15","32.3432","29.0","214.61","27","60.03","25"
"03/12/12 16:04:15","32.3485","89.6","216.57","433","60.03","25"
"03/12/12 16:09:14","32.352","27.5","214.19","135","60.0","24"
"03/12/12 16:14:14","32.3537","14.5","213.81","6","60.0","23"
"03/12/12 16:19:14","32.3548","23.7","213.76","124","60.0","22"
"03/12/12 16:24:14","32.3559","10.7","214.01","91","60.03","21"
"03/12/12 16:29:14","32.3573","10.5","214.68","6","60.0","20"
"03/12/12 16:34:15","32.3588","33.7","214.55","164","60.03","20"
"03/12/12 16:39:15","32.3616","41.4","215.55","243","60.0","20"
"03/12/12 16:44:15","32.3652","27.0","215.19","143","60.03","20"
"03/12/12 16:49:14","32.3672","16.4","214.48","17","60.03","20"
"03/12/12 16:54:15","32.3686","14.5","214.99","7","60.03","20"
"03/12/12 16:59:14","32.3701","10.9","214.6","64","60.03","20"
"03/12/12 17:04:14","32.3726","65.1","214.92","335","60.07","19"
"03/12/12 17:09:15","32.3756","13.9","213.32","29","60.03","20"
"03/12/12 17:14:15","32.3762","14.7","213.32","1","60.0","19"
"03/12/12 17:19:15","32.3766","0.0","212.97","0","59.96","19"
"03/12/12 17:24:16","32.3768","0.0","212.9","0","60.03","18"
"03/12/12 17:34:14","32.3769","6.4","213.24","0","60.03","17"
"03/12/12 17:39:17","32.3772","0.0","213.62","0","60.03","17"
"03/12/12 17:44:17","32.3776","12.2","213.45","1","60.03","17"
"03/13/12 08:14:14","32.3781","6.3","213.3","262","60.03","6"
"03/13/12 08:19:15","32.3796","10.8","214.06","15","60.03","6"
"03/13/12 08:24:15","32.3814","44.3","214.3","298","60.03","6"
"03/13/12 08:29:15","32.387","86.9","216.25","423","60.0","7"
"03/13/12 08:34:15","32.3931","88.4","216.37","425","60.0","8"
"03/13/12 08:39:14","32.4005","74.7","215.33","371","60.0","9"
"03/13/12 08:44:15","32.4076","69.4","215.49","348","60.03","9"
"03/13/12 08:49:14","32.4147","68.3","214.66","343","60.03","9"
"03/13/12 08:54:15","32.4212","49.1","214.52","234","60.03","10"
"03/13/12 08:59:14","32.4265","96.7","216.59","464","60.03","10"
"03/13/12 09:04:16","32.4319","47.4","214.98","355","60.0","10"
"03/13/12 09:09:15","32.4392","58.1","215.08","221","60.03","10"
"03/13/12 09:14:15","32.4501","142.7","217.3","662","60.03","11"
"03/13/12 09:19:15","32.4608","135.6","216.36","631","60.03","11"
"03/13/12 09:24:15","32.4715","142.6","216.37","662","60.03","12"
"03/13/12 09:29:16","32.4827","144.0","217.05","669","60.03","12"
"03/13/12 09:34:14","32.494","149.1","217.74","684","60.0","13"
"03/13/12 09:39:16","32.5059","154.0","218.19","707","60.03","13"
"03/13/12 09:44:14","32.518","158.7","218.2","720","60.03","13"
"03/13/12 09:49:16","32.5306","163.3","218.26","744","60.03","13"
"03/13/12 09:54:14","32.5433","167.7","218.5","762","60.03","13"
"03/13/12 09:59:15","32.5566","171.8","218.14","777","60.0","13"
"03/13/12 10:04:14","32.5701","176.1","217.69","797","60.0","13"
"03/13/12 10:09:16","32.5841","179.9","217.17","818","60.03","13"
"03/13/12 10:14:15","32.5981","183.1","218.21","831","60.0","14"
"03/13/12 10:19:15","32.6126","187.5","218.09","848","60.0","14"
"03/13/12 10:24:15","32.6273","190.2","218.45","853","60.03","15"
"03/13/12 10:29:16","32.6423","193.9","219.23","872","60.03","15"
"03/13/12 10:34:15","32.6575","196.8","218.87","883","60.0","15"
"03/13/12 10:39:16","32.6729","196.6","218.64","883","60.0","15"
"03/13/12 10:44:19","32.6883","196.5","218.84","884","60.03","16"
"03/13/12 10:49:15","32.7033","196.3","218.43","886","60.0","16"
"03/13/12 10:54:15","32.7186","196.1","219.07","882","60.03","16"
"03/13/12 10:59:16","32.734","195.9","219.2","881","60.0","17"
"03/13/12 11:04:16","32.7493","195.9","219.39","873","60.0","17"
"03/13/12 11:09:15","32.7645","196.3","218.89","880","60.03","17"
"03/13/12 11:14:15","32.7798","195.7","219.64","877","60.0","17"
"03/13/12 11:19:14","32.7951","196.0","219.48","878","60.03","17"
"03/13/12 11:24:15","32.8104","196.0","218.94","880","60.03","17"
"03/13/12 11:29:16","32.8256","196.3","218.58","888","60.03","17"
"03/13/12 11:34:14","32.8408","196.3","219.11","885","60.0","17"
"03/13/12 11:39:14","32.8561","195.8","218.99","882","60.03","18"
"03/13/12 11:44:16","32.8713","196.0","219.32","883","60.03","18"
"03/13/12 11:49:16","32.8866","195.9","219.09","882","60.03","18"
"03/13/12 11:54:15","32.9018","195.4","218.27","882","60.03","18"
"03/13/12 11:59:15","32.9171","196.1","218.57","888","60.03","18"
"03/13/12 12:04:16","32.9323","195.8","217.93","881","60.0","18"
"03/13/12 12:09:15","32.9476","196.1","218.55","880","60.0","17"
"03/13/12 12:14:16","32.9628","195.2","218.42","883","60.03","18"
"03/13/12 12:19:15","32.978","195.8","218.39","885","60.03","18"
"03/13/12 12:24:19","32.9935","195.2","219.18","884","60.03","18"
"03/13/12 12:29:15","33.0086","195.4","218.48","878","60.03","18"
"03/13/12 12:34:15","33.0237","195.7","218.27","881","60.0","18"
"03/13/12 12:39:15","33.0391","195.5","218.09","880","60.03","18"
"03/13/12 12:44:15","33.0542","195.3","219.06","877","60.0","18"
"03/13/12 12:49:15","33.0695","196.1","219.07","882","60.0","18"
"03/13/12 12:54:16","33.0848","195.9","219.57","876","60.03","18"
"03/13/12 12:59:15","33.1","195.4","218.71","882","60.03","18"
"03/13/12 13:04:14","33.1152","195.7","218.6","878","60.0","18"
"03/13/12 13:09:15","33.1306","195.7","218.48","878","60.03","18"
"03/13/12 13:14:15","33.1458","195.9","218.42","881","60.03","18"
"03/13/12 13:19:15","33.161","196.1","218.85","877","60.0","18"
"03/13/12 13:24:14","33.1762","196.1","218.93","878","60.03","18"
"03/13/12 13:29:14","33.1915","196.3","217.92","889","60.03","18"
"03/13/12 13:34:16","33.2068","196.5","218.82","887","60.0","18"
"03/13/12 13:39:15","33.222","195.9","218.85","881","60.03","18"
"03/13/12 13:44:15","33.2372","195.8","218.34","883","60.0","19"
"03/13/12 13:49:16","33.2526","196.0","218.3","880","60.03","19"
"03/13/12 13:54:15","33.2677","195.6","218.89","880","60.03","19"
"03/13/12 13:59:15","33.283","196.2","218.45","881","60.0","19"
"03/13/12 14:04:15","33.2983","195.7","218.56","883","60.03","19"
"03/13/12 14:09:15","33.3136","196.8","218.95","880","60.03","19"
"03/13/12 14:14:15","33.3289","196.9","218.98","882","60.03","19"
"03/13/12 14:19:16","33.3443","196.0","219.22","883","60.03","19"
"03/13/12 14:24:16","33.3596","196.0","218.85","884","60.0","19"
"03/13/12 14:29:16","33.3749","195.2","218.51","877","60.0","19"
"03/13/12 14:34:16","33.39","193.0","218.31","870","60.0","19"
"03/13/12 14:39:15","33.405","190.1","218.17","856","60.0","19"
"03/13/12 14:44:15","33.4197","188.0","218.65","846","60.03","18"
"03/13/12 14:49:16","33.4342","183.9","218.12","831","60.0","18"
"03/13/12 14:54:15","33.4483","180.9","218.32","819","60.03","18"
"03/13/12 14:59:16","33.4624","177.9","219.35","808","60.03","18"
"03/13/12 15:04:15","33.4761","174.1","217.65","794","60.03","18"
"03/13/12 15:09:15","33.4895","171.2","217.74","779","60.03","18"
"03/13/12 15:14:14","33.5027","167.9","217.18","766","60.03","18"
"03/13/12 15:19:15","33.5157","164.0","217.62","751","60.0","18"
"03/13/12 15:24:15","33.5283","159.9","217.64","729","60.0","17"
"03/13/12 15:29:15","33.5407","156.3","217.3","719","60.03","17"
"03/13/12 15:34:15","33.5526","152.3","216.96","703","60.03","17"
"03/13/12 15:39:16","33.5644","147.7","216.74","682","60.0","17"
"03/13/12 15:44:16","33.5757","144.4","216.69","666","60.03","17"
"03/13/12 16:02:55","33.6151","126.3","216.11","593","60.03","17"
"03/13/12 16:07:55","33.6247","121.7","216.29","574","60.03","16"
"03/13/12 16:12:54","33.634","116.8","216.01","547","60.0","17"
"03/13/12 16:17:54","33.6429","111.7","216.26","529","60.0","17"
"03/13/12 16:22:55","33.6513","106.7","216.05","507","60.0","17"
"03/13/12 16:27:55","33.6595","101.5","215.46","488","60.03","16"
"03/13/12 16:32:55","33.6672","96.4","214.92","463","60.0","16"
"03/13/12 16:37:55","33.6745","91.3","215.93","442","60.0","16"
"03/13/12 16:42:55","33.6813","85.5","214.62","418","60.03","16"
"03/13/12 16:47:54","33.6877","80.0","214.17","395","60.03","16"
"03/13/12 16:57:56","33.6994","69.0","214.84","346","60.03","16"
"03/13/12 17:02:55","33.7045","63.7","214.0","327","60.03","15"
"03/13/12 17:07:54","33.7089","48.2","213.71","88","60.03","15"
"03/13/12 17:12:55","33.7128","45.0","213.01","405","60.03","15"
"03/13/12 17:17:54","33.7167","42.1","213.78","211","60.03","15"
"03/13/12 17:22:54","33.7201","36.6","213.62","364","60.0","15"
"03/13/12 17:27:56","33.7232","42.5","214.32","165","60.03","15"
"03/13/12 17:32:55","33.7258","28.3","213.98","186","60.0","14"
"03/13/12 17:37:55","33.7281","17.9","214.03","288","60.03","14"
"03/13/12 17:42:55","33.7301","30.8","213.27","146","60.0","14"
"03/13/12 17:47:55","33.7317","20.5","213.25","18","60.03","14"
"03/13/12 17:52:54","33.7329","11.6","213.77","174","60.0","13"
"03/13/12 17:57:56","33.734","12.0","213.75","31","60.07","13"
"03/13/12 18:02:55","33.7347","2.8","213.52","192","60.03","13"
"03/13/12 18:07:54","33.7353","10.5","213.39","19","60.03","13"
"03/13/12 18:12:56","33.7356","14.0","213.12","1","60.03","13"
